ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2019 00:00,2,0.000,ALERT,212.83,298.47,60.033,1552968004,"201051344000579","174011545737251",0.00,2.00,0,285.24,300.87,0.0,0.0,0.000,1247663.8,1247663.8,12318,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968007,299706.00
03/19/2019 00:00,2,0.000,ALERT,212.83,296.66,60.038,1552968004,"201051344001025","174011545737251",0.00,1.00,0,284.04,300.27,0.0,0.0,0.000,1230161.9,1230161.9,20239,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968009,299707.00
03/19/2019 00:00,2,0.000,ALERT,213.06,297.26,60.028,1552968004,"201051344001093","174011545737251",0.00,2.50,0,284.04,299.37,0.0,0.0,0.000,1214333.6,1214333.6,20258,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968010,299708.00
03/19/2019 00:00,2,0.000,ALERT,212.83,297.87,60.033,1552968004,"201051344000458","174011545737251",0.00,3.30,0,284.34,300.87,0.0,0.0,0.000,1230993.6,1230993.6,12057,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968012,299709.00
03/19/2019 00:00,2,0.000,ALERT,212.83,297.57,60.033,1552968004,"201051344000890","174011545737251",0.00,2.00,0,284.64,300.57,0.0,0.0,0.000,1228870.9,1228870.9,20187,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968014,299710.00
03/19/2019 00:00,2,0.000,ALERT,212.83,297.87,60.033,1552968004,"201051344000988","174011545737251",0.00,2.00,0,282.24,299.67,0.0,0.0,0.000,954128.1,954128.1,12406,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552968016,299711.00
03/19/2019 00:00,2,0.000,ALERT,213.51,298.17,60.028,1552968004,"201051344000582","174011545737251",0.00,1.00,0,284.94,300.57,0.0,0.0,0.000,1208328.1,1208328.1,20159,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552968018,299712.00
03/19/2019 00:00,2,0.000,ALERT,212.83,298.47,60.022,1552968004,"201051344000868","174011545737251",0.00,2.00,0,284.94,300.87,0.0,0.0,0.000,1216052.2,1216052.2,44107,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968019,299713.00
03/19/2019 00:00,2,0.000,ALERT,213.51,298.47,60.038,1552968004,"201051344000576","174011545737251",0.00,1.50,0,284.94,300.27,0.0,0.0,0.000,1234288.0,1234288.0,16143,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968021,299714.00
03/19/2019 00:00,2,0.000,ALERT,213.06,297.87,60.065,1552968004,"201051344001158","174011545737251",0.00,1.00,0,284.34,299.67,0.0,0.0,0.000,1211463.5,1211463.5,12365,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552968023,299715.00
03/19/2019 00:00,2,0.000,ALERT,213.06,296.66,60.033,1552968004,"201051344000917","174011545737251",0.00,3.00,0,282.84,299.07,0.0,0.0,0.000,1226285.9,1226285.9,20033,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552968025,299716.00
03/19/2019 00:00,2,0.000,ALERT,213.29,296.66,60.033,1552968004,"201051344000417","174011545737251",0.00,1.50,0,283.44,299.07,0.0,0.0,0.000,989272.3,989272.3,20252,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968027,299717.00
03/19/2019 00:00,2,0.000,ALERT,213.29,296.96,60.033,1552968004,"201051344000685","174011545737251",0.00,1.50,0,284.04,299.37,0.0,0.0,0.000,1230823.8,1230823.8,20243,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968029,299718.00
03/19/2019 00:00,2,0.000,ALERT,213.06,296.36,60.038,1552968004,"201051344000651","174011545737251",0.00,0.50,0,283.74,299.07,0.0,0.0,0.000,1223400.3,1223400.3,20223,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968030,299719.00
03/19/2019 00:00,2,0.000,ALERT,212.61,298.47,60.033,1552968004,"201051344000594","174011545737251",0.00,1.50,0,284.64,300.27,0.0,0.0,0.000,1237043.2,1237043.2,44055,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968032,299720.00
03/19/2019 00:00,2,0.000,ALERT,213.06,298.17,60.033,1552968004,"201051344000469","174011545737251",0.00,1.00,0,283.74,299.67,0.0,0.0,0.000,1215591.0,1215591.0,12349,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552968034,299721.00
03/19/2019 00:00,2,0.000,ALERT,213.06,297.26,60.028,1552968004,"201051344000585","174011545737251",0.00,2.50,0,283.74,299.67,0.0,0.0,0.000,1236214.5,1236214.5,20279,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968036,299722.00
03/19/2019 00:00,2,0.000,ALERT,213.51,297.87,60.033,1552968004,"201051344000853","174011545737251",0.00,1.50,0,284.04,300.27,0.0,0.0,0.000,1238906.0,1238906.0,11945,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968038,299723.00
03/19/2019 00:00,2,0.000,ALERT,213.29,297.26,60.038,1552968004,"201051344001145","174011545737251",0.00,1.50,0,284.64,300.27,0.0,0.0,0.000,1239123.8,1239123.8,20196,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552968040,299724.00
03/19/2019 00:00,2,0.000,ALERT,213.06,296.96,60.065,1552968004,"201051344000438","174011545737251",0.00,1.00,0,284.34,299.97,0.0,0.0,0.000,1231770.8,1231770.8,20235,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968041,299725.00
03/19/2019 00:00,2,0.000,ALERT,212.83,296.96,60.028,1552968004,"201051344001135","174011545737251",0.00,1.50,0,284.64,300.27,0.0,0.0,0.000,1218811.8,1218811.8,20187,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968043,299726.00
03/19/2019 00:00,2,0.000,ALERT,212.83,297.87,60.022,1552968004,"201051344000983","174011545737251",0.00,1.50,0,284.64,300.27,0.0,0.0,0.000,1237134.0,1237134.0,11951,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968045,299727.00
03/19/2019 00:00,2,0.000,ALERT,212.83,296.06,60.022,1552968004,"201051344001203","174011545737251",0.00,1.50,0,284.34,301.17,0.0,0.0,0.000,1226417.3,1226417.3,20238,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968047,299728.00
03/19/2019 00:00,2,0.000,ALERT,212.83,296.96,60.017,1552968004,"201051344001230","174011545737251",0.00,1.50,0,284.34,299.67,0.0,0.0,0.000,1223603.2,1223603.2,20049,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968049,299729.00
03/19/2019 00:00,2,0.000,ALERT,212.61,296.36,60.012,1552968004,"201051344000646","174011545737251",0.00,1.50,0,283.44,299.37,0.0,0.0,0.000,1216634.8,1216634.8,20207,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968051,299730.00
03/19/2019 00:00,2,0.000,ALERT,213.06,296.96,60.022,1552968004,"201051344000867","174011545737251",0.00,2.50,0,283.14,300.27,0.0,0.0,0.000,1214652.3,1214652.3,44128,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552968052,299731.00
03/19/2019 00:00,2,0.000,ALERT,213.51,296.96,60.054,1552968004,"201051344000633","174011545737251",0.00,1.50,0,291.85,299.37,0.0,0.0,0.000,1213423.9,1213423.9,44180,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968054,299732.00
03/19/2019 00:00,2,0.000,ALERT,212.38,296.36,60.012,1552968004,"201051344000955","174011545737251",0.00,1.50,0,294.26,299.37,0.0,0.0,0.000,1236194.3,1236194.3,20227,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968056,299733.00
03/19/2019 00:00,2,0.000,ALERT,212.61,296.36,60.043,1552968004,"201051344000648","174011545737251",0.00,1.00,0,293.36,299.97,0.0,0.0,0.000,1227257.7,1227257.7,43686,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968058,299734.00
03/19/2019 00:00,2,0.000,ALERT,213.06,297.26,60.022,1552968004,"201051344000645","174011545737251",0.00,2.00,0,293.96,299.97,0.0,0.0,0.000,1231881.9,1231881.9,43647,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968060,299735.00
03/19/2019 00:00,2,0.000,ALERT,212.61,297.87,60.065,1552968004,"201051344000569","174011545737251",0.00,2.00,0,294.86,300.87,0.0,0.0,0.000,1247849.6,1247849.6,11869,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968062,299736.00
03/19/2019 00:00,2,0.000,ALERT,213.06,296.96,60.012,1552968004,"179051228000119","174011545737251",0.00,3.70,0,292.16,299.37,0.0,0.0,0.000,35376.1,35376.1,11944,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552968063,299737.00
03/19/2019 00:15,2,0.000,ALERT,213.51,298.77,60.017,1552968904,"201051344000579","174011545737251",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,1247663.8,1247663.8,12320,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968906,299738.00
03/19/2019 00:15,2,0.000,ALERT,213.51,296.96,60.006,1552968904,"201051344001025","174011545737251",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,1230161.9,1230161.9,20241,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968908,299739.00
03/19/2019 00:15,2,0.000,ALERT,213.51,297.57,60.001,1552968904,"201051344001093","174011545737251",0.00,2.50,0,295.46,298.47,0.0,0.0,0.000,1214333.6,1214333.6,20260,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968910,299740.00
03/19/2019 00:15,2,0.000,ALERT,213.29,297.87,59.996,1552968904,"201051344000458","174011545737251",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,1230993.6,1230993.6,12059,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552968912,299741.00
03/19/2019 00:15,2,0.000,ALERT,213.51,297.87,60.001,1552968904,"201051344000890","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1228870.9,1228870.9,20189,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968914,299742.00
03/19/2019 00:15,2,0.000,ALERT,213.29,297.87,60.001,1552968904,"201051344000988","174011545737251",0.00,2.00,0,293.06,299.07,0.0,0.0,0.000,954128.1,954128.1,12408,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968915,299743.00
03/19/2019 00:15,2,0.000,ALERT,214.19,298.47,59.975,1552968904,"201051344000582","174011545737251",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,1208328.1,1208328.1,20161,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968917,299744.00
03/19/2019 00:15,2,0.000,ALERT,213.29,298.47,60.006,1552968904,"201051344000868","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1216052.2,1216052.2,44109,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968919,299745.00
03/19/2019 00:15,2,0.000,ALERT,213.96,298.47,60.006,1552968904,"201051344000576","174011545737251",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,1234288.0,1234288.0,16145,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968921,299746.00
03/19/2019 00:15,2,0.000,ALERT,213.51,297.87,60.001,1552968904,"201051344001158","174011545737251",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,1211463.5,1211463.5,12367,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968923,299747.00
03/19/2019 00:15,2,0.000,ALERT,213.74,296.96,59.996,1552968904,"201051344000917","174011545737251",0.00,2.50,0,293.66,298.17,0.0,0.0,0.000,1226285.9,1226285.9,20035,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968924,299748.00
03/19/2019 00:15,2,0.000,ALERT,213.96,296.96,59.990,1552968904,"201051344000417","174011545737251",0.00,1.50,0,294.56,298.17,0.0,0.0,0.000,989272.3,989272.3,20254,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968926,299749.00
03/19/2019 00:15,2,0.000,ALERT,213.96,297.57,59.996,1552968904,"201051344000685","174011545737251",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,1230823.8,1230823.8,20245,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552968928,299750.00
03/19/2019 00:15,2,0.000,ALERT,213.74,296.66,59.985,1552968904,"201051344000651","174011545737251",0.00,0.50,0,294.26,298.17,0.0,0.0,0.000,1223400.3,1223400.3,20225,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968930,299751.00
03/19/2019 00:15,2,0.000,ALERT,213.06,298.47,59.990,1552968904,"201051344000594","174011545737251",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,1237043.2,1237043.2,44057,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968932,299752.00
03/19/2019 00:15,2,0.000,ALERT,213.51,298.17,59.985,1552968904,"201051344000469","174011545737251",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,1215591.0,1215591.0,12351,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552968934,299753.00
03/19/2019 00:15,2,0.000,ALERT,213.74,297.57,59.990,1552968904,"201051344000585","174011545737251",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,1236214.5,1236214.5,20281,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968935,299754.00
03/19/2019 00:15,2,0.000,ALERT,213.96,297.87,59.996,1552968904,"201051344000853","174011545737251",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,1238906.0,1238906.0,11947,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968937,299755.00
03/19/2019 00:15,2,0.000,ALERT,213.96,297.57,59.990,1552968904,"201051344001145","174011545737251",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,1239123.8,1239123.8,20198,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552968939,299756.00
03/19/2019 00:15,2,0.000,ALERT,213.74,297.26,59.990,1552968904,"201051344000438","174011545737251",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,1231770.8,1231770.8,20237,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968941,299757.00
03/19/2019 00:15,2,0.000,ALERT,213.29,297.26,59.969,1552968904,"201051344001135","174011545737251",0.00,1.50,0,294.56,299.37,0.0,0.0,0.000,1218811.8,1218811.8,20189,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968943,299758.00
03/19/2019 00:15,2,0.000,ALERT,213.29,297.87,60.006,1552968904,"201051344000983","174011545737251",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,1237134.0,1237134.0,11953,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552968945,299759.00
03/19/2019 00:15,2,0.000,ALERT,213.74,296.96,59.980,1552968904,"201051344001203","174011545737251",0.00,1.00,0,294.26,300.27,0.0,0.0,0.000,1226417.3,1226417.3,20240,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968946,299760.00
03/19/2019 00:15,2,0.000,ALERT,213.51,297.57,60.006,1552968904,"201051344001230","174011545737251",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,1223603.2,1223603.2,20051,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968948,299761.00
03/19/2019 00:15,2,0.000,ALERT,213.29,297.26,60.006,1552968904,"201051344000646","174011545737251",0.00,1.50,0,293.96,298.47,0.0,0.0,0.000,1216634.8,1216634.8,20209,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552968950,299762.00
03/19/2019 00:15,2,0.000,ALERT,213.74,297.57,60.001,1552968904,"201051344000867","174011545737251",0.00,3.00,0,294.26,299.37,0.0,0.0,0.000,1214652.3,1214652.3,44130,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968952,299763.00
03/19/2019 00:15,2,0.000,ALERT,213.96,297.57,59.996,1552968904,"201051344000633","174011545737251",0.00,1.00,0,293.06,298.77,0.0,0.0,0.000,1213423.9,1213423.9,44182,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968954,299764.00
03/19/2019 00:15,2,0.000,ALERT,213.29,297.57,59.990,1552968904,"201051344000955","174011545737251",0.00,1.50,0,294.26,298.77,0.0,0.0,0.000,1236194.3,1236194.3,20229,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968956,299765.00
03/19/2019 00:15,2,0.000,ALERT,213.51,296.96,60.001,1552968904,"201051344000648","174011545737251",0.00,0.50,0,294.26,299.07,0.0,0.0,0.000,1227257.7,1227257.7,43688,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968957,299766.00
03/19/2019 00:15,2,0.000,ALERT,213.74,297.87,59.996,1552968904,"201051344000645","174011545737251",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,1231881.9,1231881.9,43649,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968959,299767.00
03/19/2019 00:15,2,0.000,ALERT,213.51,298.47,60.006,1552968904,"201051344000569","174011545737251",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,1247849.6,1247849.6,11871,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552968961,299768.00
03/19/2019 00:15,2,0.000,ALERT,213.74,297.57,60.001,1552968904,"179051228000119","174011545737251",0.00,3.30,0,293.06,298.77,0.0,0.0,0.000,35376.1,35376.1,11946,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552968963,299769.00
03/19/2019 00:30,2,0.000,ALERT,213.29,298.77,59.996,1552969804,"201051344000579","174011545737251",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,1247663.8,1247663.8,12322,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552969806,299770.00
03/19/2019 00:30,2,0.000,ALERT,212.83,296.06,60.028,1552969804,"201051344001025","174011545737251",0.00,1.00,0,294.56,299.67,0.0,0.0,0.000,1230161.9,1230161.9,20243,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552969808,299771.00
03/19/2019 00:30,2,0.000,ALERT,213.06,296.66,59.996,1552969804,"201051344001093","174011545737251",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,1214333.6,1214333.6,20262,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552969810,299772.00
03/19/2019 00:30,2,0.000,ALERT,213.06,297.87,59.975,1552969804,"201051344000458","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1230993.6,1230993.6,12061,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552969812,299773.00
03/19/2019 00:30,2,0.000,ALERT,213.06,296.96,59.980,1552969804,"201051344000890","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1228870.9,1228870.9,20191,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552969814,299774.00
03/19/2019 00:30,2,0.000,ALERT,213.06,297.87,59.996,1552969804,"201051344000988","174011545737251",0.00,2.00,0,293.36,299.07,0.0,0.0,0.000,954128.1,954128.1,12410,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552969816,299775.00
03/19/2019 00:30,2,0.000,ALERT,213.74,297.57,59.990,1552969804,"201051344000582","174011545737251",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,1208328.1,1208328.1,20163,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552969817,299776.00
03/19/2019 00:30,2,0.000,ALERT,213.06,298.47,59.996,1552969804,"201051344000868","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1216052.2,1216052.2,44111,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552969819,299777.00
03/19/2019 00:30,2,0.000,ALERT,213.74,298.77,60.001,1552969804,"201051344000576","174011545737251",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,1234288.0,1234288.0,16147,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552969821,299778.00
03/19/2019 00:30,2,0.000,ALERT,213.29,298.17,59.996,1552969804,"201051344001158","174011545737251",0.00,1.00,0,295.46,299.07,0.0,0.0,0.000,1211463.5,1211463.5,12369,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552969823,299779.00
03/19/2019 00:30,2,0.000,ALERT,213.29,296.36,60.001,1552969804,"201051344000917","174011545737251",0.00,2.50,0,293.36,298.17,0.0,0.0,0.000,1226285.9,1226285.9,20037,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552969825,299780.00
03/19/2019 00:30,2,0.000,ALERT,213.29,296.06,59.980,1552969804,"201051344000417","174011545737251",0.00,1.50,0,294.26,298.47,0.0,0.0,0.000,989272.3,989272.3,20256,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552969826,299781.00
03/19/2019 00:30,2,0.000,ALERT,213.51,296.66,60.001,1552969804,"201051344000685","174011545737251",0.00,1.50,0,294.56,298.77,0.0,0.0,0.000,1230823.8,1230823.8,20247,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552969828,299782.00
03/19/2019 00:30,2,0.000,ALERT,213.29,296.06,59.985,1552969804,"201051344000651","174011545737251",0.00,0.00,0,294.26,298.17,0.0,0.0,0.000,1223400.3,1223400.3,20227,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552969830,299783.00
03/19/2019 00:30,2,0.000,ALERT,212.83,298.77,59.985,1552969804,"201051344000594","174011545737251",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,1237043.2,1237043.2,44059,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552969832,299784.00
03/19/2019 00:30,2,0.000,ALERT,213.29,298.17,60.006,1552969804,"201051344000469","174011545737251",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,1215591.0,1215591.0,12353,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552969834,299785.00
03/19/2019 00:30,2,0.000,ALERT,213.29,296.96,60.006,1552969804,"201051344000585","174011545737251",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,1236214.5,1236214.5,20283,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552969835,299786.00
03/19/2019 00:30,2,0.000,ALERT,213.74,297.87,60.022,1552969804,"201051344000853","174011545737251",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,1238906.0,1238906.0,11949,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552969837,299787.00
03/19/2019 00:30,2,0.000,ALERT,213.29,296.96,60.033,1552969804,"201051344001145","174011545737251",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,1239123.8,1239123.8,20200,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552969839,299788.00
03/19/2019 00:30,2,0.000,ALERT,213.29,296.66,60.001,1552969804,"201051344000438","174011545737251",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,1231770.8,1231770.8,20239,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552969841,299789.00
03/19/2019 00:30,2,0.000,ALERT,212.83,296.66,60.001,1552969804,"201051344001135","174011545737251",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,1218811.8,1218811.8,20191,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552969843,299790.00
03/19/2019 00:30,2,0.000,ALERT,213.06,298.47,59.975,1552969804,"201051344000983","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1237134.0,1237134.0,11955,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552969845,299791.00
03/19/2019 00:30,2,0.000,ALERT,213.29,296.36,60.006,1552969804,"201051344001203","174011545737251",0.00,1.00,0,294.86,300.27,0.0,0.0,0.000,1226417.3,1226417.3,20242,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552969847,299792.00
03/19/2019 00:30,2,0.000,ALERT,213.06,296.96,60.012,1552969804,"201051344001230","174011545737251",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,1223603.2,1223603.2,20053,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552969849,299793.00
03/19/2019 00:30,2,0.000,ALERT,213.06,296.66,60.017,1552969804,"201051344000646","174011545737251",0.00,1.00,0,294.26,298.77,0.0,0.0,0.000,1216634.8,1216634.8,20211,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552969850,299794.00
03/19/2019 00:30,2,0.000,ALERT,213.51,297.87,60.006,1552969804,"201051344000867","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,1214652.3,1214652.3,44132,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552969852,299795.00
03/19/2019 00:30,2,0.000,ALERT,213.96,297.87,60.006,1552969804,"201051344000633","174011545737251",0.00,1.50,0,293.96,298.77,0.0,0.0,0.000,1213423.9,1213423.9,44184,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552969854,299796.00
03/19/2019 00:30,2,0.000,ALERT,212.83,296.66,60.022,1552969804,"201051344000955","174011545737251",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,1236194.3,1236194.3,20231,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552969856,299797.00
03/19/2019 00:30,2,0.000,ALERT,213.29,297.57,60.012,1552969804,"201051344000648","174011545737251",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,1227257.7,1227257.7,43690,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552969858,299798.00
03/19/2019 00:30,2,0.000,ALERT,213.74,298.17,60.012,1552969804,"201051344000645","174011545737251",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,1231881.9,1231881.9,43651,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552969859,299799.00
03/19/2019 00:30,2,0.000,ALERT,213.29,298.77,60.006,1552969804,"201051344000569","174011545737251",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,1247849.6,1247849.6,11873,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552969861,299800.00
03/19/2019 00:30,2,0.000,ALERT,213.74,297.87,60.006,1552969804,"179051228000119","174011545737251",0.00,3.30,0,293.96,298.77,0.0,0.0,0.000,35376.1,35376.1,11948,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552969863,299801.00
03/19/2019 00:45,2,0.000,ALERT,213.29,299.07,60.049,1552970704,"201051344000579","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1247663.8,1247663.8,12324,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552970706,299802.00
03/19/2019 00:45,2,0.000,ALERT,212.83,295.76,60.022,1552970704,"201051344001025","174011545737251",0.00,0.50,0,294.26,298.77,0.0,0.0,0.000,1230161.9,1230161.9,20245,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552970708,299803.00
03/19/2019 00:45,2,0.000,ALERT,213.06,296.66,60.028,1552970704,"201051344001093","174011545737251",0.00,2.50,0,294.26,297.87,0.0,0.0,0.000,1214333.6,1214333.6,20264,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552970710,299804.00
03/19/2019 00:45,2,0.000,ALERT,213.29,298.17,60.028,1552970704,"201051344000458","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1230993.6,1230993.6,12063,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552970712,299805.00
03/19/2019 00:45,2,0.000,ALERT,212.83,296.96,60.006,1552970704,"201051344000890","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,1228870.9,1228870.9,20193,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552970714,299806.00
03/19/2019 00:45,2,0.000,ALERT,213.06,298.17,60.022,1552970704,"201051344000988","174011545737251",0.00,2.00,0,293.66,299.67,0.0,0.0,0.000,954128.1,954128.1,12412,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552970715,299807.00
03/19/2019 00:45,2,0.000,ALERT,213.51,297.57,60.033,1552970704,"201051344000582","174011545737251",0.00,0.50,0,295.76,299.07,0.0,0.0,0.000,1208328.1,1208328.1,20165,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552970717,299808.00
03/19/2019 00:45,2,0.000,ALERT,213.29,298.77,60.038,1552970704,"201051344000868","174011545737251",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,1216052.2,1216052.2,44113,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552970719,299809.00
03/19/2019 00:45,2,0.000,ALERT,213.74,298.77,60.022,1552970704,"201051344000576","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1234288.0,1234288.0,16149,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552970721,299810.00
03/19/2019 00:45,2,0.000,ALERT,213.29,298.17,60.028,1552970704,"201051344001158","174011545737251",0.00,1.00,0,295.76,299.37,0.0,0.0,0.000,1211463.5,1211463.5,12371,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552970723,299811.00
03/19/2019 00:45,2,0.000,ALERT,213.06,295.76,60.028,1552970704,"201051344000917","174011545737251",0.00,2.50,0,293.36,297.87,0.0,0.0,0.000,1226285.9,1226285.9,20039,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552970725,299812.00
03/19/2019 00:45,2,0.000,ALERT,213.06,295.76,60.028,1552970704,"201051344000417","174011545737251",0.00,1.50,0,294.26,297.57,0.0,0.0,0.000,989272.3,989272.3,20258,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552970726,299813.00
03/19/2019 00:45,2,0.000,ALERT,213.29,296.06,60.022,1552970704,"201051344000685","174011545737251",0.00,1.50,0,294.56,298.17,0.0,0.0,0.000,1230823.8,1230823.8,20249,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552970728,299814.00
03/19/2019 00:45,2,0.000,ALERT,213.06,295.46,60.022,1552970704,"201051344000651","174011545737251",0.00,0.00,0,293.96,297.57,0.0,0.0,0.000,1223400.3,1223400.3,20229,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552970730,299815.00
03/19/2019 00:45,2,0.000,ALERT,213.06,298.77,60.028,1552970704,"201051344000594","174011545737251",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,1237043.2,1237043.2,44061,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552970732,299816.00
03/19/2019 00:45,2,0.000,ALERT,213.29,298.17,60.022,1552970704,"201051344000469","174011545737251",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,1215591.0,1215591.0,12355,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552970734,299817.00
03/19/2019 00:45,2,0.000,ALERT,213.29,296.66,60.028,1552970704,"201051344000585","174011545737251",0.00,1.50,0,294.26,298.17,0.0,0.0,0.000,1236214.5,1236214.5,20285,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552970736,299818.00
03/19/2019 00:45,2,0.000,ALERT,213.74,297.87,59.985,1552970704,"201051344000853","174011545737251",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,1238906.0,1238906.0,11951,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552970737,299819.00
03/19/2019 00:45,2,0.000,ALERT,213.29,296.66,60.012,1552970704,"201051344001145","174011545737251",0.00,1.50,0,294.56,298.77,0.0,0.0,0.000,1239123.8,1239123.8,20202,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552970739,299820.00
03/19/2019 00:45,2,0.000,ALERT,213.06,296.36,60.022,1552970704,"201051344000438","174011545737251",0.00,1.00,0,294.86,298.47,0.0,0.0,0.000,1231770.8,1231770.8,20241,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552970741,299821.00
03/19/2019 00:45,2,0.000,ALERT,212.61,296.36,59.975,1552970704,"201051344001135","174011545737251",0.00,1.50,0,295.16,298.77,0.0,0.0,0.000,1218811.8,1218811.8,20193,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552970743,299822.00
03/19/2019 00:45,2,0.000,ALERT,213.29,298.17,59.980,1552970704,"201051344000983","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1237134.0,1237134.0,11957,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552970745,299823.00
03/19/2019 00:45,2,0.000,ALERT,213.06,296.06,60.017,1552970704,"201051344001203","174011545737251",0.00,1.00,0,294.56,299.67,0.0,0.0,0.000,1226417.3,1226417.3,20244,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552970746,299824.00
03/19/2019 00:45,2,0.000,ALERT,212.83,296.66,59.996,1552970704,"201051344001230","174011545737251",0.00,1.50,0,294.86,298.17,0.0,0.0,0.000,1223603.2,1223603.2,20055,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552970748,299825.00
03/19/2019 00:45,2,0.000,ALERT,212.61,296.06,59.990,1552970704,"201051344000646","174011545737251",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,1216634.8,1216634.8,20213,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552970750,299826.00
03/19/2019 00:45,2,0.000,ALERT,213.51,297.57,60.028,1552970704,"201051344000867","174011545737251",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,1214652.3,1214652.3,44134,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552970752,299827.00
03/19/2019 00:45,2,0.000,ALERT,213.74,297.57,60.006,1552970704,"201051344000633","174011545737251",0.00,1.00,0,294.26,299.07,0.0,0.0,0.000,1213423.9,1213423.9,44186,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552970754,299828.00
03/19/2019 00:45,2,0.000,ALERT,212.61,296.36,60.043,1552970704,"201051344000955","174011545737251",0.00,1.50,0,294.86,298.17,0.0,0.0,0.000,1236194.3,1236194.3,20233,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552970755,299829.00
03/19/2019 00:45,2,0.000,ALERT,213.29,297.26,60.006,1552970704,"201051344000648","174011545737251",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,1227257.7,1227257.7,43692,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552970757,299830.00
03/19/2019 00:45,2,0.000,ALERT,213.51,297.57,60.006,1552970704,"201051344000645","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1231881.9,1231881.9,43653,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552970759,299831.00
03/19/2019 00:45,2,0.000,ALERT,213.29,298.47,60.017,1552970704,"201051344000569","174011545737251",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,1247849.6,1247849.6,11875,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552970761,299832.00
03/19/2019 00:45,2,0.000,ALERT,213.74,297.57,60.001,1552970704,"179051228000119","174011545737251",0.00,3.30,0,294.26,299.37,0.0,0.0,0.000,35376.1,35376.1,11950,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552970763,299833.00
03/19/2019 01:00,2,0.000,ALERT,213.29,298.47,59.996,1552971604,"201051344000579","174011545737251",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,1247663.8,1247663.8,12326,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552971606,299834.00
03/19/2019 01:00,2,0.000,ALERT,212.83,295.46,59.996,1552971604,"201051344001025","174011545737251",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,1230161.9,1230161.9,20247,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552971608,299835.00
03/19/2019 01:00,2,0.000,ALERT,213.06,295.76,59.990,1552971604,"201051344001093","174011545737251",0.00,2.50,0,294.26,297.87,0.0,0.0,0.000,1214333.6,1214333.6,20266,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552971610,299836.00
03/19/2019 01:00,2,0.000,ALERT,213.29,297.87,60.001,1552971604,"201051344000458","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1230993.6,1230993.6,12065,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552971611,299837.00
03/19/2019 01:00,2,0.000,ALERT,213.06,296.36,60.001,1552971604,"201051344000890","174011545737251",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,1228870.9,1228870.9,20195,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552971613,299838.00
03/19/2019 01:00,2,0.000,ALERT,213.29,297.87,59.959,1552971604,"201051344000988","174011545737251",0.00,2.00,0,293.66,299.37,0.0,0.0,0.000,954128.1,954128.1,12414,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552971615,299839.00
03/19/2019 01:00,2,0.000,ALERT,213.51,296.96,60.033,1552971604,"201051344000582","174011545737251",0.00,0.50,0,295.46,298.77,0.0,0.0,0.000,1208328.1,1208328.1,20167,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552971617,299840.00
03/19/2019 01:00,2,0.000,ALERT,213.29,298.47,60.012,1552971604,"201051344000868","174011545737251",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,1216052.2,1216052.2,44115,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552971619,299841.00
03/19/2019 01:00,2,0.000,ALERT,213.74,298.47,60.028,1552971604,"201051344000576","174011545737251",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,1234288.0,1234288.0,16151,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552971620,299842.00
03/19/2019 01:00,2,0.000,ALERT,213.29,297.87,60.001,1552971604,"201051344001158","174011545737251",0.00,1.00,0,295.46,299.07,0.0,0.0,0.000,1211463.5,1211463.5,12373,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552971622,299843.00
03/19/2019 01:00,2,0.000,ALERT,213.29,295.46,60.033,1552971604,"201051344000917","174011545737251",0.00,2.50,0,293.06,297.26,0.0,0.0,0.000,1226285.9,1226285.9,20041,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552971624,299844.00
03/19/2019 01:00,2,0.000,ALERT,213.29,295.46,60.006,1552971604,"201051344000417","174011545737251",0.00,1.50,0,293.96,297.26,0.0,0.0,0.000,989272.3,989272.3,20260,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552971626,299845.00
03/19/2019 01:00,2,0.000,ALERT,213.29,295.76,60.006,1552971604,"201051344000685","174011545737251",0.00,1.50,0,293.66,297.87,0.0,0.0,0.000,1230823.8,1230823.8,20251,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552971628,299846.00
03/19/2019 01:00,2,0.000,ALERT,213.06,294.86,60.006,1552971604,"201051344000651","174011545737251",0.00,0.00,0,293.66,297.26,0.0,0.0,0.000,1223400.3,1223400.3,20231,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552971630,299847.00
03/19/2019 01:00,2,0.000,ALERT,213.06,298.47,60.022,1552971604,"201051344000594","174011545737251",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,1237043.2,1237043.2,44063,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552971631,299848.00
03/19/2019 01:00,2,0.000,ALERT,213.29,297.87,60.006,1552971604,"201051344000469","174011545737251",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,1215591.0,1215591.0,12357,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552971633,299849.00
03/19/2019 01:00,2,0.000,ALERT,213.06,296.06,60.012,1552971604,"201051344000585","174011545737251",0.00,1.50,0,293.96,298.17,0.0,0.0,0.000,1236214.5,1236214.5,20287,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552971635,299850.00
