ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2019 01:00,2,0.000,ALERT,213.74,297.87,60.012,1552971604,"201051344000853","174011545737251",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,1238906.0,1238906.0,11953,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552971637,299851.00
03/19/2019 01:00,2,0.000,ALERT,213.29,296.06,60.012,1552971604,"201051344001145","174011545737251",0.00,1.50,0,294.86,298.47,0.0,0.0,0.000,1239123.8,1239123.8,20204,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552971639,299852.00
03/19/2019 01:00,2,0.000,ALERT,213.06,296.06,60.028,1552971604,"201051344000438","174011545737251",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,1231770.8,1231770.8,20243,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552971641,299853.00
03/19/2019 01:00,2,0.000,ALERT,212.61,296.06,60.017,1552971604,"201051344001135","174011545737251",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,1218811.8,1218811.8,20195,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552971643,299854.00
03/19/2019 01:00,2,0.000,ALERT,213.06,297.57,60.022,1552971604,"201051344000983","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1237134.0,1237134.0,11959,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552971644,299855.00
03/19/2019 01:00,2,0.000,ALERT,213.06,295.76,60.028,1552971604,"201051344001203","174011545737251",0.00,1.00,0,294.26,299.37,0.0,0.0,0.000,1226417.3,1226417.3,20246,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552971646,299856.00
03/19/2019 01:00,2,0.000,ALERT,213.06,296.36,59.996,1552971604,"201051344001230","174011545737251",0.00,1.50,0,294.56,298.17,0.0,0.0,0.000,1223603.2,1223603.2,20057,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552971648,299857.00
03/19/2019 01:00,2,0.000,ALERT,212.61,295.76,60.033,1552971604,"201051344000646","174011545737251",0.00,1.00,0,293.66,297.57,0.0,0.0,0.000,1216634.8,1216634.8,20215,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552971650,299858.00
03/19/2019 01:00,2,0.000,ALERT,213.51,297.57,59.996,1552971604,"201051344000867","174011545737251",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,1214652.3,1214652.3,44136,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552971652,299859.00
03/19/2019 01:00,2,0.000,ALERT,213.74,297.26,60.033,1552971604,"201051344000633","174011545737251",0.00,1.00,0,293.96,298.77,0.0,0.0,0.000,1213423.9,1213423.9,44188,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552971654,299860.00
03/19/2019 01:00,2,0.000,ALERT,212.61,296.06,60.033,1552971604,"201051344000955","174011545737251",0.00,1.50,0,294.26,297.87,0.0,0.0,0.000,1236194.3,1236194.3,20235,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552971656,299861.00
03/19/2019 01:00,2,0.000,ALERT,213.29,296.96,60.033,1552971604,"201051344000648","174011545737251",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,1227257.7,1227257.7,43694,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552971658,299862.00
03/19/2019 01:00,2,0.000,ACTIVE_NO_POWER,213.74,297.87,60.038,1552971604,"201051344000645","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,1231881.9,1231881.9,43655,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552971660,299863.00
03/19/2019 01:00,2,0.000,ALERT,213.29,298.17,60.038,1552971604,"201051344000569","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1247849.6,1247849.6,11877,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552971662,299864.00
03/19/2019 01:00,2,0.000,ALERT,213.51,297.26,60.033,1552971604,"179051228000119","174011545737251",0.00,3.30,0,294.26,298.77,0.0,0.0,0.000,35376.1,35376.1,11952,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552971663,299865.00
03/19/2019 01:15,2,0.000,ALERT,213.29,298.77,60.033,1552972505,"201051344000579","174011545737251",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,1247663.8,1247663.8,12328,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552972507,299866.00
03/19/2019 01:15,2,0.000,ALERT,212.83,296.06,59.985,1552972505,"201051344001025","174011545737251",0.00,0.50,0,293.66,298.77,0.0,0.0,0.000,1230161.9,1230161.9,20249,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552972509,299867.00
03/19/2019 01:15,2,0.000,ALERT,213.06,296.66,60.033,1552972505,"201051344001093","174011545737251",0.00,2.50,0,293.96,297.57,0.0,0.0,0.000,1214333.6,1214333.6,20268,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552972511,299868.00
03/19/2019 01:15,2,0.000,ALERT,213.06,298.17,60.059,1552972505,"201051344000458","174011545737251",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,1230993.6,1230993.6,12067,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552972512,299869.00
03/19/2019 01:15,2,0.000,ALERT,213.06,296.96,60.017,1552972505,"201051344000890","174011545737251",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,1228870.9,1228870.9,20197,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552972514,299870.00
03/19/2019 01:15,2,0.000,ALERT,213.06,297.87,60.049,1552972505,"201051344000988","174011545737251",0.00,1.50,0,293.06,299.37,0.0,0.0,0.000,954128.1,954128.1,12416,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552972516,299871.00
03/19/2019 01:15,2,0.000,ALERT,213.51,297.26,60.017,1552972505,"201051344000582","174011545737251",0.00,0.50,0,294.86,298.47,0.0,0.0,0.000,1208328.1,1208328.1,20169,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552972518,299872.00
03/19/2019 01:15,2,0.000,ALERT,213.29,298.77,60.017,1552972505,"201051344000868","174011545737251",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,1216052.2,1216052.2,44117,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552972520,299873.00
03/19/2019 01:15,2,0.000,ALERT,213.74,298.47,60.017,1552972505,"201051344000576","174011545737251",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,1234288.0,1234288.0,16153,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552972522,299874.00
03/19/2019 01:15,2,0.000,ALERT,213.29,297.87,60.022,1552972505,"201051344001158","174011545737251",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,1211463.5,1211463.5,12375,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552972523,299875.00
03/19/2019 01:15,2,0.000,ALERT,213.06,296.06,60.022,1552972505,"201051344000917","174011545737251",0.00,2.50,0,292.46,297.26,0.0,0.0,0.000,1226285.9,1226285.9,20043,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552972525,299876.00
03/19/2019 01:15,2,0.000,ALERT,213.29,295.76,60.012,1552972505,"201051344000417","174011545737251",0.00,1.50,0,293.36,297.26,0.0,0.0,0.000,989272.3,989272.3,20262,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552972527,299877.00
03/19/2019 01:15,2,0.000,ALERT,213.29,296.36,60.022,1552972505,"201051344000685","174011545737251",0.00,1.50,0,293.66,297.87,0.0,0.0,0.000,1230823.8,1230823.8,20253,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552972529,299878.00
03/19/2019 01:15,2,0.000,ALERT,213.06,295.76,60.017,1552972505,"201051344000651","174011545737251",0.00,0.00,0,293.06,297.57,0.0,0.0,0.000,1223400.3,1223400.3,20233,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552972531,299879.00
03/19/2019 01:15,2,0.000,ALERT,212.83,298.47,60.012,1552972505,"201051344000594","174011545737251",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,1237043.2,1237043.2,44065,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552972532,299880.00
03/19/2019 01:15,2,0.000,ALERT,213.29,298.17,60.017,1552972505,"201051344000469","174011545737251",0.00,1.00,0,294.56,299.37,0.0,0.0,0.000,1215591.0,1215591.0,12359,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552972534,299881.00
03/19/2019 01:15,2,0.000,ALERT,213.29,296.96,60.017,1552972505,"201051344000585","174011545737251",0.00,1.50,0,293.66,297.87,0.0,0.0,0.000,1236214.5,1236214.5,20289,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552972536,299882.00
03/19/2019 01:15,2,0.000,ALERT,213.74,297.87,60.012,1552972505,"201051344000853","174011545737251",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,1238906.0,1238906.0,11955,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552972538,299883.00
03/19/2019 01:15,2,0.000,ALERT,213.29,296.96,60.012,1552972505,"201051344001145","174011545737251",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,1239123.8,1239123.8,20206,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552972540,299884.00
03/19/2019 01:15,2,0.000,ALERT,213.06,296.66,60.006,1552972505,"201051344000438","174011545737251",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,1231770.8,1231770.8,20245,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552972542,299885.00
03/19/2019 01:15,2,0.000,ALERT,212.61,296.66,60.006,1552972505,"201051344001135","174011545737251",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,1218811.8,1218811.8,20197,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552972543,299886.00
03/19/2019 01:15,2,0.000,ALERT,213.29,298.17,60.017,1552972505,"201051344000983","174011545737251",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,1237134.0,1237134.0,11961,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552972545,299887.00
03/19/2019 01:15,2,0.000,ALERT,213.06,296.06,60.017,1552972505,"201051344001203","174011545737251",0.00,1.00,0,293.96,299.67,0.0,0.0,0.000,1226417.3,1226417.3,20248,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552972547,299888.00
03/19/2019 01:15,2,0.000,ALERT,213.06,296.96,59.964,1552972505,"201051344001230","174011545737251",0.00,1.50,0,294.26,298.17,0.0,0.0,0.000,1223603.2,1223603.2,20059,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552972549,299889.00
03/19/2019 01:15,2,0.000,ALERT,212.83,296.36,60.006,1552972505,"201051344000646","174011545737251",0.00,1.00,0,293.36,297.57,0.0,0.0,0.000,1216634.8,1216634.8,20217,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552972551,299890.00
03/19/2019 01:15,2,0.000,ALERT,213.29,297.57,60.006,1552972505,"201051344000867","174011545737251",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,1214652.3,1214652.3,44138,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552972553,299891.00
03/19/2019 01:15,2,0.000,ALERT,213.74,297.57,60.006,1552972505,"201051344000633","174011545737251",0.00,1.00,0,293.66,299.07,0.0,0.0,0.000,1213423.9,1213423.9,44190,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552972554,299892.00
03/19/2019 01:15,2,0.000,ALERT,212.61,296.36,60.001,1552972505,"201051344000955","174011545737251",0.00,1.50,0,294.26,297.87,0.0,0.0,0.000,1236194.3,1236194.3,20237,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552972556,299893.00
03/19/2019 01:15,2,0.000,ALERT,213.06,296.96,60.006,1552972505,"201051344000648","174011545737251",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,1227257.7,1227257.7,43696,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552972558,299894.00
03/19/2019 01:15,2,0.000,ALERT,213.51,297.87,60.012,1552972505,"201051344000645","174011545737251",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,1231881.9,1231881.9,43656,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552972560,299895.00
03/19/2019 01:15,2,0.000,ALERT,213.06,298.17,59.996,1552972505,"201051344000569","174011545737251",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,1247849.6,1247849.6,11879,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552972562,299896.00
03/19/2019 01:15,2,0.000,ALERT,213.51,297.57,60.006,1552972505,"179051228000119","174011545737251",0.00,3.30,0,293.66,299.07,0.0,0.0,0.000,35376.1,35376.1,11954,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552972564,299897.00
03/19/2019 01:30,2,0.000,ALERT,213.06,298.47,60.038,1552973404,"201051344000579","174011545737251",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,1247663.8,1247663.8,12330,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552973406,299898.00
03/19/2019 01:30,2,0.000,ALERT,212.61,295.46,60.022,1552973404,"201051344001025","174011545737251",0.00,0.50,0,293.96,298.77,0.0,0.0,0.000,1230161.9,1230161.9,20251,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552973408,299899.00
03/19/2019 01:30,2,0.000,ALERT,212.83,296.36,60.017,1552973404,"201051344001093","174011545737251",0.00,2.00,0,294.56,297.87,0.0,0.0,0.000,1214333.6,1214333.6,20270,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552973410,299900.00
03/19/2019 01:30,2,0.000,ALERT,213.06,297.87,60.028,1552973404,"201051344000458","174011545737251",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,1230993.6,1230993.6,12069,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552973412,299901.00
03/19/2019 01:30,2,0.000,ALERT,212.83,296.36,60.022,1552973404,"201051344000890","174011545737251",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,1228870.9,1228870.9,20199,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552973414,299902.00
03/19/2019 01:30,2,0.000,ALERT,212.83,297.57,60.028,1552973404,"201051344000988","174011545737251",0.00,2.00,0,293.36,299.07,0.0,0.0,0.000,954128.1,954128.1,12418,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552973415,299903.00
03/19/2019 01:30,2,0.000,ALERT,213.51,297.26,60.033,1552973404,"201051344000582","174011545737251",0.00,0.50,0,295.46,298.77,0.0,0.0,0.000,1208328.1,1208328.1,20171,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552973417,299904.00
03/19/2019 01:30,2,0.000,ALERT,213.06,298.17,59.990,1552973404,"201051344000868","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1216052.2,1216052.2,44119,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552973419,299905.00
03/19/2019 01:30,2,0.000,ALERT,213.51,298.17,60.049,1552973404,"201051344000576","174011545737251",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,1234288.0,1234288.0,16155,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552973421,299906.00
03/19/2019 01:30,2,0.000,ALERT,213.29,297.57,60.033,1552973404,"201051344001158","174011545737251",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,1211463.5,1211463.5,12377,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552973423,299907.00
03/19/2019 01:30,2,0.000,ALERT,213.06,295.76,60.033,1552973404,"201051344000917","174011545737251",0.00,2.50,0,293.06,297.26,0.0,0.0,0.000,1226285.9,1226285.9,20045,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552973425,299908.00
03/19/2019 01:30,2,0.000,ALERT,213.29,295.76,60.038,1552973404,"201051344000417","174011545737251",0.00,1.50,0,293.96,297.26,0.0,0.0,0.000,989272.3,989272.3,20264,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552973426,299909.00
03/19/2019 01:30,2,0.000,ALERT,213.29,296.06,60.028,1552973404,"201051344000685","174011545737251",0.00,1.50,0,294.26,297.87,0.0,0.0,0.000,1230823.8,1230823.8,20255,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552973428,299910.00
03/19/2019 01:30,2,0.000,ALERT,213.06,295.76,60.033,1552973404,"201051344000651","174011545737251",0.00,0.00,0,293.96,297.57,0.0,0.0,0.000,1223400.3,1223400.3,20235,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552973430,299911.00
03/19/2019 01:30,2,0.000,ALERT,212.83,298.47,60.028,1552973404,"201051344000594","174011545737251",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,1237043.2,1237043.2,44067,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552973432,299912.00
03/19/2019 01:30,2,0.000,ALERT,213.06,297.57,60.022,1552973404,"201051344000469","174011545737251",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,1215591.0,1215591.0,12361,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552973434,299913.00
03/19/2019 01:30,2,0.000,ALERT,213.29,296.66,60.033,1552973404,"201051344000585","174011545737251",0.00,1.50,0,294.26,298.17,0.0,0.0,0.000,1236214.5,1236214.5,20291,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552973436,299914.00
03/19/2019 01:30,2,0.000,ALERT,213.74,297.57,60.001,1552973404,"201051344000853","174011545737251",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,1238906.0,1238906.0,11957,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552973438,299915.00
03/19/2019 01:30,2,0.000,ALERT,213.29,296.66,60.033,1552973404,"201051344001145","174011545737251",0.00,1.00,0,294.86,298.77,0.0,0.0,0.000,1239123.8,1239123.8,20208,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552973440,299916.00
03/19/2019 01:30,2,0.000,ALERT,213.29,296.36,60.022,1552973404,"201051344000438","174011545737251",0.00,0.50,0,294.86,298.47,0.0,0.0,0.000,1231770.8,1231770.8,20247,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552973441,299917.00
03/19/2019 01:30,2,0.000,ALERT,212.61,296.36,60.006,1552973404,"201051344001135","174011545737251",0.00,1.00,0,294.86,298.47,0.0,0.0,0.000,1218811.8,1218811.8,20199,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552973443,299918.00
03/19/2019 01:30,2,0.000,ALERT,213.06,297.87,60.017,1552973404,"201051344000983","174011545737251",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,1237134.0,1237134.0,11963,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552973445,299919.00
03/19/2019 01:30,2,0.000,ALERT,213.06,295.76,60.006,1552973404,"201051344001203","174011545737251",0.00,1.00,0,294.26,299.37,0.0,0.0,0.000,1226417.3,1226417.3,20250,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552973447,299920.00
03/19/2019 01:30,2,0.000,ALERT,212.83,296.36,60.006,1552973404,"201051344001230","174011545737251",0.00,1.50,0,294.86,298.47,0.0,0.0,0.000,1223603.2,1223603.2,20061,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552973449,299921.00
03/19/2019 01:30,2,0.000,ALERT,212.83,296.06,60.038,1552973404,"201051344000646","174011545737251",0.00,1.00,0,293.96,297.57,0.0,0.0,0.000,1216634.8,1216634.8,20219,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552973450,299922.00
03/19/2019 01:30,2,0.000,ALERT,213.29,296.96,60.001,1552973404,"201051344000867","174011545737251",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,1214652.3,1214652.3,44140,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552973452,299923.00
03/19/2019 01:30,2,0.000,ALERT,213.74,297.26,59.996,1552973404,"201051344000633","174011545737251",0.00,1.00,0,293.66,299.07,0.0,0.0,0.000,1213423.9,1213423.9,44192,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552973454,299924.00
03/19/2019 01:30,2,0.000,ALERT,212.61,296.06,59.969,1552973404,"201051344000955","174011545737251",0.00,1.50,0,294.26,297.87,0.0,0.0,0.000,1236194.3,1236194.3,20239,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552973456,299925.00
03/19/2019 01:30,2,0.000,ALERT,213.29,296.66,59.990,1552973404,"201051344000648","174011545737251",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,1227257.7,1227257.7,43698,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552973458,299926.00
03/19/2019 01:30,2,0.000,ALERT,213.51,297.26,59.985,1552973404,"201051344000645","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,1231881.9,1231881.9,43658,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552973459,299927.00
03/19/2019 01:30,2,0.000,ALERT,213.06,298.17,59.948,1552973404,"201051344000569","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1247849.6,1247849.6,11881,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552973461,299928.00
03/19/2019 01:30,2,0.000,ALERT,213.51,297.26,59.985,1552973404,"179051228000119","174011545737251",0.00,3.30,0,293.66,298.77,0.0,0.0,0.000,35376.1,35376.1,11956,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552973463,299929.00
03/19/2019 01:45,2,0.000,ALERT,213.29,298.17,60.012,1552974304,"201051344000579","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1247663.8,1247663.8,12332,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552974306,299930.00
03/19/2019 01:45,2,0.000,ALERT,213.06,295.76,59.996,1552974304,"201051344001025","174011545737251",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,1230161.9,1230161.9,20253,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552974308,299931.00
03/19/2019 01:45,2,0.000,ALERT,213.06,296.66,60.006,1552974304,"201051344001093","174011545737251",0.00,2.50,0,293.96,297.57,0.0,0.0,0.000,1214333.6,1214333.6,20272,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552974310,299932.00
03/19/2019 01:45,2,0.000,ALERT,213.06,297.57,60.006,1552974304,"201051344000458","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1230993.6,1230993.6,12071,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552974312,299933.00
03/19/2019 01:45,2,0.000,ALERT,213.06,296.96,60.001,1552974304,"201051344000890","174011545737251",0.00,1.50,0,294.56,298.77,0.0,0.0,0.000,1228870.9,1228870.9,20201,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552974314,299934.00
03/19/2019 01:45,2,0.000,ALERT,213.06,297.26,60.001,1552974304,"201051344000988","174011545737251",0.00,1.50,0,293.06,299.07,0.0,0.0,0.000,954128.1,954128.1,12420,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552974315,299935.00
03/19/2019 01:45,2,0.000,ALERT,213.74,297.57,60.012,1552974304,"201051344000582","174011545737251",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,1208328.1,1208328.1,20173,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552974317,299936.00
03/19/2019 01:45,2,0.000,ALERT,213.06,297.87,60.012,1552974304,"201051344000868","174011545737251",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,1216052.2,1216052.2,44121,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552974319,299937.00
03/19/2019 01:45,2,0.000,ALERT,213.74,298.17,60.022,1552974304,"201051344000576","174011545737251",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,1234288.0,1234288.0,16157,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552974321,299938.00
03/19/2019 01:45,2,0.000,ALERT,213.29,297.57,60.028,1552974304,"201051344001158","174011545737251",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,1211463.5,1211463.5,12379,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552974323,299939.00
03/19/2019 01:45,2,0.000,ALERT,213.51,296.06,60.028,1552974304,"201051344000917","174011545737251",0.00,2.50,0,293.06,297.26,0.0,0.0,0.000,1226285.9,1226285.9,20047,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552974325,299940.00
03/19/2019 01:45,2,0.000,ALERT,213.51,296.06,60.028,1552974304,"201051344000417","174011545737251",0.00,1.50,0,293.96,297.26,0.0,0.0,0.000,989272.3,989272.3,20266,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552974326,299941.00
03/19/2019 01:45,2,0.000,ALERT,213.51,296.36,60.049,1552974304,"201051344000685","174011545737251",0.00,1.50,0,293.96,297.87,0.0,0.0,0.000,1230823.8,1230823.8,20257,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552974328,299942.00
03/19/2019 01:45,2,0.000,ALERT,213.29,295.76,60.028,1552974304,"201051344000651","174011545737251",0.00,0.00,0,293.66,297.26,0.0,0.0,0.000,1223400.3,1223400.3,20237,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552974330,299943.00
03/19/2019 01:45,2,0.000,ALERT,213.06,298.47,60.022,1552974304,"201051344000594","174011545737251",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,1237043.2,1237043.2,44069,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552974332,299944.00
03/19/2019 01:45,2,0.000,ALERT,213.51,297.57,60.022,1552974304,"201051344000469","174011545737251",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,1215591.0,1215591.0,12363,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552974334,299945.00
03/19/2019 01:45,2,0.000,ALERT,213.29,296.96,60.022,1552974304,"201051344000585","174011545737251",0.00,2.00,0,294.26,298.17,0.0,0.0,0.000,1236214.5,1236214.5,20293,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552974335,299946.00
03/19/2019 01:45,2,0.000,ALERT,213.96,297.87,60.028,1552974304,"201051344000853","174011545737251",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,1238906.0,1238906.0,11959,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552974337,299947.00
03/19/2019 01:45,2,0.000,ALERT,213.51,296.66,60.022,1552974304,"201051344001145","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1239123.8,1239123.8,20210,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552974339,299948.00
03/19/2019 01:45,2,0.000,ALERT,213.29,296.66,60.054,1552974304,"201051344000438","174011545737251",0.00,0.50,0,294.56,298.17,0.0,0.0,0.000,1231770.8,1231770.8,20249,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552974341,299949.00
03/19/2019 01:45,2,0.000,ALERT,212.83,296.36,60.028,1552974304,"201051344001135","174011545737251",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,1218811.8,1218811.8,20201,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552974343,299950.00
03/19/2019 01:45,2,0.000,ALERT,213.29,297.87,60.022,1552974304,"201051344000983","174011545737251",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,1237134.0,1237134.0,11965,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552974345,299951.00
03/19/2019 01:45,2,0.000,ALERT,213.06,296.06,60.028,1552974304,"201051344001203","174011545737251",0.00,1.00,0,293.96,299.37,0.0,0.0,0.000,1226417.3,1226417.3,20252,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552974347,299952.00
03/19/2019 01:45,2,0.000,ALERT,213.06,296.66,60.028,1552974304,"201051344001230","174011545737251",0.00,1.50,0,294.26,297.87,0.0,0.0,0.000,1223603.2,1223603.2,20063,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552974348,299953.00
03/19/2019 01:45,2,0.000,ALERT,212.83,296.36,60.022,1552974304,"201051344000646","174011545737251",0.00,1.00,0,293.36,297.26,0.0,0.0,0.000,1216634.8,1216634.8,20221,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552974350,299954.00
03/19/2019 01:45,2,0.000,ALERT,213.74,297.26,60.017,1552974304,"201051344000867","174011545737251",0.00,2.00,0,294.56,299.67,0.0,0.0,0.000,1214652.3,1214652.3,44142,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552974352,299955.00
03/19/2019 01:45,2,0.000,ALERT,213.96,297.57,59.996,1552974304,"201051344000633","174011545737251",0.00,1.00,0,293.36,298.77,0.0,0.0,0.000,1213423.9,1213423.9,44194,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552974354,299956.00
03/19/2019 01:45,2,0.000,ALERT,212.83,296.66,60.022,1552974304,"201051344000955","174011545737251",0.00,1.50,0,293.96,297.57,0.0,0.0,0.000,1236194.3,1236194.3,20241,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552974356,299957.00
03/19/2019 01:45,2,0.000,ALERT,213.51,296.96,60.028,1552974304,"201051344000648","174011545737251",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,1227257.7,1227257.7,43700,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552974357,299958.00
03/19/2019 01:45,2,0.000,ALERT,213.74,297.57,60.022,1552974304,"201051344000645","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,1231881.9,1231881.9,43660,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552974359,299959.00
03/19/2019 01:45,2,0.000,ALERT,213.29,298.47,60.022,1552974304,"201051344000569","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1247849.6,1247849.6,11883,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552974361,299960.00
03/19/2019 01:45,2,0.000,ALERT,213.74,297.57,60.017,1552974304,"179051228000119","174011545737251",0.00,3.30,0,293.36,298.77,0.0,0.0,0.000,35376.1,35376.1,11958,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552974363,299961.00
03/19/2019 02:00,2,0.000,ALERT,213.29,298.77,60.006,1552975204,"201051344000579","174011545737251",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,1247663.8,1247663.8,12334,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552975206,299962.00
03/19/2019 02:00,2,0.000,ALERT,212.61,295.46,60.001,1552975204,"201051344001025","174011545737251",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,1230161.9,1230161.9,20255,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552975208,299963.00
03/19/2019 02:00,2,0.000,ALERT,212.83,296.36,60.006,1552975204,"201051344001093","174011545737251",0.00,2.50,0,294.26,297.87,0.0,0.0,0.000,1214333.6,1214333.6,20274,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552975210,299964.00
03/19/2019 02:00,2,0.000,ALERT,213.29,298.17,59.975,1552975204,"201051344000458","174011545737251",0.00,3.00,0,295.16,300.87,0.0,0.0,0.000,1230993.6,1230993.6,12073,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552975212,299965.00
03/19/2019 02:00,2,0.000,ALERT,212.61,296.36,60.001,1552975204,"201051344000890","174011545737251",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,1228870.9,1228870.9,20203,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552975214,299966.00
03/19/2019 02:00,2,0.000,ALERT,213.06,297.87,60.006,1552975204,"201051344000988","174011545737251",0.00,1.50,0,292.76,299.67,0.0,0.0,0.000,954128.1,954128.1,12422,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552975216,299967.00
03/19/2019 02:00,2,0.000,ALERT,213.29,297.26,60.006,1552975204,"201051344000582","174011545737251",0.00,0.50,0,295.46,298.77,0.0,0.0,0.000,1208328.1,1208328.1,20175,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552975217,299968.00
03/19/2019 02:00,2,0.000,ALERT,213.06,298.77,60.022,1552975204,"201051344000868","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1216052.2,1216052.2,44123,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552975219,299969.00
03/19/2019 02:00,2,0.000,ALERT,213.74,298.77,60.006,1552975204,"201051344000576","174011545737251",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,1234288.0,1234288.0,16159,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552975221,299970.00
03/19/2019 02:00,2,0.000,ALERT,213.29,297.87,60.028,1552975204,"201051344001158","174011545737251",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,1211463.5,1211463.5,12381,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552975223,299971.00
03/19/2019 02:00,2,0.000,ALERT,212.83,295.76,59.964,1552975204,"201051344000917","174011545737251",0.00,2.50,0,293.06,297.26,0.0,0.0,0.000,1226285.9,1226285.9,20049,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552975225,299972.00
03/19/2019 02:00,2,0.000,ALERT,212.83,295.46,60.006,1552975204,"201051344000417","174011545737251",0.00,1.50,0,293.96,297.26,0.0,0.0,0.000,989272.3,989272.3,20268,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552975227,299973.00
03/19/2019 02:00,2,0.000,ALERT,213.06,296.06,60.006,1552975204,"201051344000685","174011545737251",0.00,1.50,0,294.26,297.87,0.0,0.0,0.000,1230823.8,1230823.8,20259,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552975228,299974.00
03/19/2019 02:00,2,0.000,ALERT,212.83,295.46,60.001,1552975204,"201051344000651","174011545737251",0.00,0.00,0,293.66,297.57,0.0,0.0,0.000,1223400.3,1223400.3,20239,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552975230,299975.00
03/19/2019 02:00,2,0.000,ALERT,212.83,298.47,60.001,1552975204,"201051344000594","174011545737251",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,1237043.2,1237043.2,44071,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552975232,299976.00
03/19/2019 02:00,2,0.000,ALERT,213.29,297.87,60.043,1552975204,"201051344000469","174011545737251",0.00,1.00,0,294.56,299.97,0.0,0.0,0.000,1215591.0,1215591.0,12365,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552975234,299977.00
03/19/2019 02:00,2,0.000,ALERT,212.83,296.36,60.033,1552975204,"201051344000585","174011545737251",0.00,1.50,0,293.96,298.17,0.0,0.0,0.000,1236214.5,1236214.5,20295,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552975236,299978.00
03/19/2019 02:00,2,0.000,ALERT,213.74,298.17,59.953,1552975204,"201051344000853","174011545737251",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,1238906.0,1238906.0,11961,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552975237,299979.00
03/19/2019 02:00,2,0.000,ALERT,213.06,296.36,60.001,1552975204,"201051344001145","174011545737251",0.00,1.00,0,294.86,298.77,0.0,0.0,0.000,1239123.8,1239123.8,20212,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552975239,299980.00
03/19/2019 02:00,2,0.000,ALERT,212.83,296.36,59.990,1552975204,"201051344000438","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1231770.8,1231770.8,20251,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552975241,299981.00
03/19/2019 02:00,2,0.000,ALERT,212.38,296.06,59.990,1552975204,"201051344001135","174011545737251",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,1218811.8,1218811.8,20203,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552975243,299982.00
03/19/2019 02:00,2,0.000,ALERT,213.06,298.17,60.017,1552975204,"201051344000983","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1237134.0,1237134.0,11967,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552975245,299983.00
03/19/2019 02:00,2,0.000,ALERT,212.83,295.76,60.043,1552975204,"201051344001203","174011545737251",0.00,1.00,0,294.26,299.67,0.0,0.0,0.000,1226417.3,1226417.3,20254,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552975247,299984.00
03/19/2019 02:00,2,0.000,ALERT,212.61,296.66,59.996,1552975204,"201051344001230","174011545737251",0.00,1.50,0,294.56,298.17,0.0,0.0,0.000,1223603.2,1223603.2,20065,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552975249,299985.00
03/19/2019 02:00,2,0.000,ALERT,212.38,296.06,59.996,1552975204,"201051344000646","174011545737251",0.00,1.50,0,293.66,297.57,0.0,0.0,0.000,1216634.8,1216634.8,20223,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552975250,299986.00
03/19/2019 02:00,2,0.000,ALERT,213.51,297.87,59.990,1552975204,"201051344000867","174011545737251",0.00,2.00,0,294.86,300.27,0.0,0.0,0.000,1214652.3,1214652.3,44144,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552975252,299987.00
03/19/2019 02:00,2,0.000,ALERT,213.74,297.57,60.017,1552975204,"201051344000633","174011545737251",0.00,1.00,0,293.66,299.37,0.0,0.0,0.000,1213423.9,1213423.9,44196,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552975254,299988.00
03/19/2019 02:00,2,0.000,ALERT,212.38,296.06,60.001,1552975204,"201051344000955","174011545737251",0.00,1.50,0,294.56,297.87,0.0,0.0,0.000,1236194.3,1236194.3,20243,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552975256,299989.00
03/19/2019 02:00,2,0.000,ALERT,213.06,297.26,60.006,1552975204,"201051344000648","174011545737251",0.00,0.50,0,294.86,299.97,0.0,0.0,0.000,1227257.7,1227257.7,43702,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552975258,299990.00
03/19/2019 02:00,2,0.000,ALERT,213.51,297.87,60.038,1552975204,"201051344000645","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1231881.9,1231881.9,43662,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552975259,299991.00
03/19/2019 02:00,2,0.000,ALERT,213.06,298.77,59.996,1552975204,"201051344000569","174011545737251",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,1247849.6,1247849.6,11885,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552975261,299992.00
03/19/2019 02:00,2,0.000,ALERT,213.51,297.57,59.996,1552975204,"179051228000119","174011545737251",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,35376.1,35376.1,11960,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552975263,299993.00
03/19/2019 02:15,2,0.000,ALERT,213.06,299.07,60.033,1552976104,"201051344000579","174011545737251",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,1247663.8,1247663.8,12336,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552976106,299994.00
03/19/2019 02:15,2,0.000,ALERT,212.38,295.16,60.033,1552976104,"201051344001025","174011545737251",0.00,1.00,0,293.66,298.47,0.0,0.0,0.000,1230161.9,1230161.9,20257,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552976108,299995.00
