ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2019 02:15,2,0.000,ALERT,212.61,295.76,59.990,1552976104,"201051344001093","174011545737251",0.00,2.50,0,294.26,297.57,0.0,0.0,0.000,1214333.6,1214333.6,20276,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552976110,299996.00
03/19/2019 02:15,2,0.000,ALERT,213.06,298.47,60.022,1552976104,"201051344000458","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1230993.6,1230993.6,12075,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552976112,299997.00
03/19/2019 02:15,2,0.000,ALERT,212.38,296.06,60.012,1552976104,"201051344000890","174011545737251",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,1228870.9,1228870.9,20205,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552976114,299998.00
03/19/2019 02:15,2,0.000,ALERT,212.83,298.17,60.049,1552976104,"201051344000988","174011545737251",0.00,2.00,0,293.66,299.37,0.0,0.0,0.000,954128.1,954128.1,12424,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552976116,299999.00
03/19/2019 02:15,2,0.000,ALERT,213.06,296.96,60.017,1552976104,"201051344000582","174011545737251",0.00,0.50,0,295.16,298.47,0.0,0.0,0.000,1208328.1,1208328.1,20177,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552976117,300000.00
03/19/2019 02:15,2,0.000,ALERT,213.06,298.77,60.022,1552976104,"201051344000868","174011545737251",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,1216052.2,1216052.2,44125,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552976119,300001.00
03/19/2019 02:15,2,0.000,ALERT,213.51,298.77,60.022,1552976104,"201051344000576","174011545737251",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,1234288.0,1234288.0,16161,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552976121,300002.00
03/19/2019 02:15,2,0.000,ALERT,213.06,298.17,60.028,1552976104,"201051344001158","174011545737251",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,1211463.5,1211463.5,12383,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552976123,300003.00
03/19/2019 02:15,2,0.000,ALERT,212.61,295.16,60.022,1552976104,"201051344000917","174011545737251",0.00,2.50,0,292.76,296.96,0.0,0.0,0.000,1226285.9,1226285.9,20051,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552976125,300004.00
03/19/2019 02:15,2,0.000,ALERT,212.83,295.16,60.028,1552976104,"201051344000417","174011545737251",0.00,1.50,0,293.36,297.26,0.0,0.0,0.000,989272.3,989272.3,20270,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552976127,300005.00
03/19/2019 02:15,2,0.000,ALERT,212.83,295.76,60.017,1552976104,"201051344000685","174011545737251",0.00,1.50,0,293.96,297.57,0.0,0.0,0.000,1230823.8,1230823.8,20261,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552976128,300006.00
03/19/2019 02:15,2,0.000,ALERT,212.61,295.16,60.022,1552976104,"201051344000651","174011545737251",0.00,0.00,0,293.36,297.57,0.0,0.0,0.000,1223400.3,1223400.3,20241,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552976130,300007.00
03/19/2019 02:15,2,0.000,ALERT,212.83,298.77,59.990,1552976104,"201051344000594","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1237043.2,1237043.2,44073,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552976132,300008.00
03/19/2019 02:15,2,0.000,ALERT,213.29,298.17,60.043,1552976104,"201051344000469","174011545737251",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,1215591.0,1215591.0,12367,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552976134,300009.00
03/19/2019 02:15,2,0.000,ALERT,212.83,296.06,60.012,1552976104,"201051344000585","174011545737251",0.00,2.00,0,293.96,297.87,0.0,0.0,0.000,1236214.5,1236214.5,20297,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552976136,300010.00
03/19/2019 02:15,2,0.000,ALERT,213.51,297.87,60.006,1552976104,"201051344000853","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1238906.0,1238906.0,11963,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552976138,300011.00
03/19/2019 02:15,2,0.000,ALERT,212.83,295.76,59.969,1552976104,"201051344001145","174011545737251",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,1239123.8,1239123.8,20214,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552976139,300012.00
03/19/2019 02:15,2,0.000,ALERT,212.83,295.76,60.054,1552976104,"201051344000438","174011545737251",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,1231770.8,1231770.8,20253,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552976141,300013.00
03/19/2019 02:15,2,0.000,ALERT,212.38,295.76,59.980,1552976104,"201051344001135","174011545737251",0.00,1.50,0,294.26,298.47,0.0,0.0,0.000,1218811.8,1218811.8,20205,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552976143,300014.00
03/19/2019 02:15,2,0.000,ALERT,213.06,298.47,60.012,1552976104,"201051344000983","174011545737251",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,1237134.0,1237134.0,11969,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552976145,300015.00
03/19/2019 02:15,2,0.000,ALERT,212.61,295.46,59.990,1552976104,"201051344001203","174011545737251",0.00,1.00,0,293.96,299.37,0.0,0.0,0.000,1226417.3,1226417.3,20256,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552976147,300016.00
03/19/2019 02:15,2,0.000,ALERT,212.61,296.06,60.038,1552976104,"201051344001230","174011545737251",0.00,1.00,0,294.26,297.87,0.0,0.0,0.000,1223603.2,1223603.2,20067,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552976149,300017.00
03/19/2019 02:15,2,0.000,ALERT,212.38,295.76,60.001,1552976104,"201051344000646","174011545737251",0.00,1.50,0,293.66,297.57,0.0,0.0,0.000,1216634.8,1216634.8,20225,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552976151,300018.00
03/19/2019 02:15,2,0.000,ALERT,213.29,297.57,60.001,1552976104,"201051344000867","174011545737251",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,1214652.3,1214652.3,44146,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552976152,300019.00
03/19/2019 02:15,2,0.000,ALERT,213.74,297.87,59.990,1552976104,"201051344000633","174011545737251",0.00,1.00,0,294.26,299.07,0.0,0.0,0.000,1213423.9,1213423.9,44198,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552976154,300020.00
03/19/2019 02:15,2,0.000,ALERT,212.38,295.76,59.980,1552976104,"201051344000955","174011545737251",0.00,1.50,0,294.26,297.57,0.0,0.0,0.000,1236194.3,1236194.3,20245,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552976156,300021.00
03/19/2019 02:15,2,0.000,ALERT,213.06,297.26,59.990,1552976104,"201051344000648","174011545737251",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,1227257.7,1227257.7,43704,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552976158,300022.00
03/19/2019 02:15,2,0.000,ALERT,213.51,297.87,60.001,1552976104,"201051344000645","174011545737251",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,1231881.9,1231881.9,43664,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552976160,300023.00
03/19/2019 02:15,2,0.000,ALERT,213.06,298.77,60.006,1552976104,"201051344000569","174011545737251",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,1247849.6,1247849.6,11887,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552976161,300024.00
03/19/2019 02:15,2,0.000,ALERT,213.29,297.87,59.985,1552976104,"179051228000119","174011545737251",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,35376.1,35376.1,11962,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552976163,300025.00
03/19/2019 02:30,2,0.000,ALERT,213.29,299.07,60.022,1552977003,"201051344000579","174011545737251",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,1247663.8,1247663.8,12338,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552977006,300026.00
03/19/2019 02:30,2,0.000,ALERT,212.61,295.46,60.012,1552977003,"201051344001025","174011545737251",0.00,0.50,0,293.36,298.47,0.0,0.0,0.000,1230161.9,1230161.9,20259,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552977007,300027.00
03/19/2019 02:30,2,0.000,ALERT,212.61,296.06,60.017,1552977003,"201051344001093","174011545737251",0.00,2.50,0,293.96,297.57,0.0,0.0,0.000,1214333.6,1214333.6,20278,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977009,300028.00
03/19/2019 02:30,2,0.000,ALERT,213.06,298.47,60.012,1552977003,"201051344000458","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1230993.6,1230993.6,12077,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977011,300029.00
03/19/2019 02:30,2,0.000,ALERT,212.61,296.66,60.012,1552977003,"201051344000890","174011545737251",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,1228870.9,1228870.9,20207,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977013,300030.00
03/19/2019 02:30,2,0.000,ALERT,213.06,298.47,60.012,1552977003,"201051344000988","174011545737251",0.00,2.00,0,293.36,299.37,0.0,0.0,0.000,954128.1,954128.1,12426,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552977015,300031.00
03/19/2019 02:30,2,0.000,ALERT,213.29,297.26,60.012,1552977003,"201051344000582","174011545737251",0.00,0.50,0,294.86,298.47,0.0,0.0,0.000,1208328.1,1208328.1,20179,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552977017,300032.00
03/19/2019 02:30,2,0.000,ALERT,213.29,299.07,59.990,1552977003,"201051344000868","174011545737251",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,1216052.2,1216052.2,44127,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552977018,300033.00
03/19/2019 02:30,2,0.000,ALERT,213.74,299.37,59.985,1552977003,"201051344000576","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1234288.0,1234288.0,16163,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977020,300034.00
03/19/2019 02:30,2,0.000,ALERT,213.29,298.47,60.017,1552977003,"201051344001158","174011545737251",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,1211463.5,1211463.5,12385,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977022,300035.00
03/19/2019 02:30,2,0.000,ALERT,212.83,295.76,59.980,1552977003,"201051344000917","174011545737251",0.00,2.50,0,292.76,296.96,0.0,0.0,0.000,1226285.9,1226285.9,20053,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977024,300036.00
03/19/2019 02:30,2,0.000,ALERT,212.83,295.46,60.022,1552977003,"201051344000417","174011545737251",0.00,1.50,0,293.36,296.96,0.0,0.0,0.000,989272.3,989272.3,20272,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977026,300037.00
03/19/2019 02:30,2,0.000,ALERT,213.06,296.06,60.012,1552977003,"201051344000685","174011545737251",0.00,1.50,0,293.66,297.57,0.0,0.0,0.000,1230823.8,1230823.8,20263,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977027,300038.00
03/19/2019 02:30,2,0.000,ALERT,212.83,295.16,60.038,1552977003,"201051344000651","174011545737251",0.00,0.00,0,293.06,297.26,0.0,0.0,0.000,1223400.3,1223400.3,20243,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977029,300039.00
03/19/2019 02:30,2,0.000,ALERT,212.83,299.07,59.996,1552977003,"201051344000594","174011545737251",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,1237043.2,1237043.2,44075,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552977031,300040.00
03/19/2019 02:30,2,0.000,ALERT,213.29,298.47,60.012,1552977003,"201051344000469","174011545737251",0.00,1.00,0,294.56,299.67,0.0,0.0,0.000,1215591.0,1215591.0,12369,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977033,300041.00
03/19/2019 02:30,2,0.000,ALERT,212.83,296.36,60.006,1552977003,"201051344000585","174011545737251",0.00,2.00,0,293.36,297.57,0.0,0.0,0.000,1236214.5,1236214.5,20299,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552977035,300042.00
03/19/2019 02:30,2,0.000,ALERT,213.74,298.47,60.012,1552977003,"201051344000853","174011545737251",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,1238906.0,1238906.0,11965,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977037,300043.00
03/19/2019 02:30,2,0.000,ALERT,213.06,296.06,60.017,1552977003,"201051344001145","174011545737251",0.00,1.50,0,293.96,298.47,0.0,0.0,0.000,1239123.8,1239123.8,20216,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977038,300044.00
03/19/2019 02:30,2,0.000,ALERT,212.83,296.06,60.006,1552977003,"201051344000438","174011545737251",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,1231770.8,1231770.8,20255,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977040,300045.00
03/19/2019 02:30,2,0.000,ALERT,212.38,296.36,60.038,1552977003,"201051344001135","174011545737251",0.00,1.50,0,293.96,298.17,0.0,0.0,0.000,1218811.8,1218811.8,20207,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552977042,300046.00
03/19/2019 02:30,2,0.000,ALERT,213.29,298.77,60.017,1552977003,"201051344000983","174011545737251",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,1237134.0,1237134.0,11971,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977044,300047.00
03/19/2019 02:30,2,0.000,ALERT,212.83,295.76,60.006,1552977003,"201051344001203","174011545737251",0.00,1.00,0,293.66,299.37,0.0,0.0,0.000,1226417.3,1226417.3,20258,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977046,300048.00
03/19/2019 02:30,2,0.000,ALERT,212.61,296.36,60.012,1552977003,"201051344001230","174011545737251",0.00,1.50,0,293.96,297.87,0.0,0.0,0.000,1223603.2,1223603.2,20069,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977048,300049.00
03/19/2019 02:30,2,0.000,ALERT,212.61,296.06,60.006,1552977003,"201051344000646","174011545737251",0.00,1.50,0,293.06,297.26,0.0,0.0,0.000,1216634.8,1216634.8,20227,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977049,300050.00
03/19/2019 02:30,2,0.000,ALERT,213.51,298.17,60.012,1552977003,"201051344000867","174011545737251",0.00,2.50,0,294.86,300.27,0.0,0.0,0.000,1214652.3,1214652.3,44148,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552977051,300051.00
03/19/2019 02:30,2,0.000,ALERT,213.96,298.47,60.012,1552977003,"201051344000633","174011545737251",0.00,1.00,0,293.96,299.37,0.0,0.0,0.000,1213423.9,1213423.9,44200,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977053,300052.00
03/19/2019 02:30,2,0.000,ALERT,212.38,296.06,59.964,1552977003,"201051344000955","174011545737251",0.00,1.50,0,293.66,297.57,0.0,0.0,0.000,1236194.3,1236194.3,20247,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552977055,300053.00
03/19/2019 02:30,2,0.000,ALERT,213.29,297.87,60.012,1552977003,"201051344000648","174011545737251",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,1227257.7,1227257.7,43706,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552977057,300054.00
03/19/2019 02:30,2,0.000,ALERT,213.74,298.47,60.012,1552977003,"201051344000645","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1231881.9,1231881.9,43666,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552977059,300055.00
03/19/2019 02:30,2,0.000,ALERT,213.29,299.07,60.017,1552977003,"201051344000569","174011545737251",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,1247849.6,1247849.6,11889,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977060,300056.00
03/19/2019 02:30,2,0.000,ALERT,213.74,298.17,60.012,1552977003,"179051228000119","174011545737251",0.00,3.30,0,293.96,299.37,0.0,0.0,0.000,35376.1,35376.1,11964,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552977062,300057.00
03/19/2019 02:45,2,0.000,ALERT,213.29,299.37,60.001,1552977903,"201051344000579","174011545737251",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,1247663.8,1247663.8,12340,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977906,300058.00
03/19/2019 02:45,2,0.000,ALERT,212.61,295.76,60.028,1552977903,"201051344001025","174011545737251",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,1230161.9,1230161.9,20261,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977907,300059.00
03/19/2019 02:45,2,0.000,ALERT,212.83,296.36,59.980,1552977903,"201051344001093","174011545737251",0.00,2.50,0,294.26,297.57,0.0,0.0,0.000,1214333.6,1214333.6,20280,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552977909,300060.00
03/19/2019 02:45,2,0.000,ALERT,213.06,298.47,60.022,1552977903,"201051344000458","174011545737251",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,1230993.6,1230993.6,12079,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977911,300061.00
03/19/2019 02:45,2,0.000,ALERT,212.83,296.66,60.065,1552977903,"201051344000890","174011545737251",0.00,1.50,0,294.56,298.77,0.0,0.0,0.000,1228870.9,1228870.9,20209,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977913,300062.00
03/19/2019 02:45,2,0.000,ALERT,212.83,297.87,60.028,1552977903,"201051344000988","174011545737251",0.00,2.00,0,293.96,299.67,0.0,0.0,0.000,954128.1,954128.1,12428,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977915,300063.00
03/19/2019 02:45,2,0.000,ALERT,213.51,297.57,59.996,1552977903,"201051344000582","174011545737251",0.00,0.50,0,295.16,298.47,0.0,0.0,0.000,1208328.1,1208328.1,20181,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977917,300064.00
03/19/2019 02:45,2,0.000,ALERT,213.06,299.07,60.033,1552977903,"201051344000868","174011545737251",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,1216052.2,1216052.2,44129,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977918,300065.00
03/19/2019 02:45,2,0.000,ALERT,213.51,299.07,60.022,1552977903,"201051344000576","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1234288.0,1234288.0,16165,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977920,300066.00
03/19/2019 02:45,2,0.000,ALERT,213.29,298.47,60.022,1552977903,"201051344001158","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1211463.5,1211463.5,12387,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977922,300067.00
03/19/2019 02:45,2,0.000,ALERT,213.06,296.06,60.028,1552977903,"201051344000917","174011545737251",0.00,2.50,0,293.06,297.26,0.0,0.0,0.000,1226285.9,1226285.9,20055,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552977924,300068.00
03/19/2019 02:45,2,0.000,ALERT,213.06,295.76,59.975,1552977903,"201051344000417","174011545737251",0.00,1.50,0,293.66,297.26,0.0,0.0,0.000,989272.3,989272.3,20274,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977926,300069.00
03/19/2019 02:45,2,0.000,ALERT,213.29,296.36,60.028,1552977903,"201051344000685","174011545737251",0.00,1.00,0,293.96,297.57,0.0,0.0,0.000,1230823.8,1230823.8,20265,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977928,300070.00
03/19/2019 02:45,2,0.000,ALERT,212.83,295.46,60.006,1552977903,"201051344000651","174011545737251",0.00,0.00,0,293.36,297.26,0.0,0.0,0.000,1223400.3,1223400.3,20245,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552977930,300071.00
03/19/2019 02:45,2,0.000,ALERT,212.83,299.07,60.028,1552977903,"201051344000594","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1237043.2,1237043.2,44077,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977931,300072.00
03/19/2019 02:45,2,0.000,ALERT,213.29,298.47,60.028,1552977903,"201051344000469","174011545737251",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,1215591.0,1215591.0,12371,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977933,300073.00
03/19/2019 02:45,2,0.000,ALERT,212.83,296.66,60.012,1552977903,"201051344000585","174011545737251",0.00,1.50,0,293.66,297.87,0.0,0.0,0.000,1236214.5,1236214.5,20301,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977935,300074.00
03/19/2019 02:45,2,0.000,ALERT,213.74,298.17,60.017,1552977903,"201051344000853","174011545737251",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,1238906.0,1238906.0,11967,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977937,300075.00
03/19/2019 02:45,2,0.000,ALERT,213.29,296.66,60.012,1552977903,"201051344001145","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1239123.8,1239123.8,20218,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977939,300076.00
03/19/2019 02:45,2,0.000,ALERT,213.06,296.66,60.001,1552977903,"201051344000438","174011545737251",0.00,0.50,0,294.26,298.17,0.0,0.0,0.000,1231770.8,1231770.8,20257,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977941,300077.00
03/19/2019 02:45,2,0.000,ALERT,212.61,296.66,59.996,1552977903,"201051344001135","174011545737251",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,1218811.8,1218811.8,20209,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977942,300078.00
03/19/2019 02:45,2,0.000,ALERT,213.06,298.47,60.012,1552977903,"201051344000983","174011545737251",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,1237134.0,1237134.0,11973,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977944,300079.00
03/19/2019 02:45,2,0.000,ALERT,212.83,296.06,60.012,1552977903,"201051344001203","174011545737251",0.00,1.00,0,293.66,299.37,0.0,0.0,0.000,1226417.3,1226417.3,20260,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552977946,300080.00
03/19/2019 02:45,2,0.000,ALERT,212.83,296.66,60.017,1552977903,"201051344001230","174011545737251",0.00,1.00,0,294.26,297.87,0.0,0.0,0.000,1223603.2,1223603.2,20071,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552977948,300081.00
03/19/2019 02:45,2,0.000,ALERT,212.61,296.36,60.012,1552977903,"201051344000646","174011545737251",0.00,1.00,0,293.36,297.26,0.0,0.0,0.000,1216634.8,1216634.8,20229,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977950,300082.00
03/19/2019 02:45,2,0.000,ALERT,213.51,297.87,60.049,1552977903,"201051344000867","174011545737251",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,1214652.3,1214652.3,44150,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977952,300083.00
03/19/2019 02:45,2,0.000,ALERT,213.74,298.17,59.996,1552977903,"201051344000633","174011545737251",0.00,1.00,0,294.56,299.67,0.0,0.0,0.000,1213423.9,1213423.9,44202,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977953,300084.00
03/19/2019 02:45,2,0.000,ALERT,212.61,296.36,60.001,1552977903,"201051344000955","174011545737251",0.00,1.50,0,293.96,297.57,0.0,0.0,0.000,1236194.3,1236194.3,20249,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977955,300085.00
03/19/2019 02:45,2,0.000,ALERT,213.06,297.26,60.012,1552977903,"201051344000648","174011545737251",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,1227257.7,1227257.7,43708,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552977957,300086.00
03/19/2019 02:45,2,0.000,ALERT,213.51,298.17,59.996,1552977903,"201051344000645","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1231881.9,1231881.9,43668,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552977959,300087.00
03/19/2019 02:45,2,0.000,ALERT,213.06,298.77,60.001,1552977903,"201051344000569","174011545737251",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,1247849.6,1247849.6,11891,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552977961,300088.00
03/19/2019 02:45,2,0.000,ALERT,213.51,297.87,59.953,1552977903,"179051228000119","174011545737251",0.00,3.00,0,294.26,299.67,0.0,0.0,0.000,35376.1,35376.1,11966,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552977962,300089.00
03/19/2019 03:00,2,0.000,ALERT,213.29,298.77,59.990,1552978804,"201051344000579","174011545737251",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,1247663.8,1247663.8,12342,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552978806,300090.00
03/19/2019 03:00,2,0.000,ALERT,212.38,295.16,59.996,1552978804,"201051344001025","174011545737251",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,1230161.9,1230161.9,20263,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552978808,300091.00
03/19/2019 03:00,2,0.000,ALERT,212.38,295.76,59.990,1552978804,"201051344001093","174011545737251",0.00,2.00,0,294.26,297.57,0.0,0.0,0.000,1214333.6,1214333.6,20282,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552978810,300092.00
03/19/2019 03:00,2,0.000,ALERT,213.06,298.17,59.990,1552978804,"201051344000458","174011545737251",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,1230993.6,1230993.6,12081,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552978812,300093.00
03/19/2019 03:00,2,0.000,ALERT,212.38,296.06,60.001,1552978804,"201051344000890","174011545737251",0.00,1.50,0,294.56,299.07,0.0,0.0,0.000,1228870.9,1228870.9,20211,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552978813,300094.00
03/19/2019 03:00,2,0.000,ALERT,213.06,297.87,59.980,1552978804,"201051344000988","174011545737251",0.00,1.50,0,293.66,299.67,0.0,0.0,0.000,954128.1,954128.1,12430,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552978815,300095.00
03/19/2019 03:00,2,0.000,ALERT,213.06,296.96,59.969,1552978804,"201051344000582","174011545737251",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,1208328.1,1208328.1,20183,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552978817,300096.00
03/19/2019 03:00,2,0.000,ALERT,213.06,298.77,59.990,1552978804,"201051344000868","174011545737251",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,1216052.2,1216052.2,44131,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552978819,300097.00
03/19/2019 03:00,2,0.000,ALERT,213.29,298.17,59.980,1552978804,"201051344000576","174011545737251",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,1234288.0,1234288.0,16167,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552978821,300098.00
03/19/2019 03:00,2,0.000,ALERT,213.29,297.87,59.996,1552978804,"201051344001158","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1211463.5,1211463.5,12389,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552978822,300099.00
03/19/2019 03:00,2,0.000,ALERT,212.61,295.46,59.980,1552978804,"201051344000917","174011545737251",0.00,2.00,0,293.36,297.26,0.0,0.0,0.000,1226285.9,1226285.9,20057,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552978824,300100.00
03/19/2019 03:00,2,0.000,ALERT,212.61,295.16,59.980,1552978804,"201051344000417","174011545737251",0.00,1.00,0,293.96,297.26,0.0,0.0,0.000,989272.3,989272.3,20276,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552978826,300101.00
03/19/2019 03:00,2,0.000,ALERT,212.83,295.76,59.990,1552978804,"201051344000685","174011545737251",0.00,1.00,0,294.26,297.87,0.0,0.0,0.000,1230823.8,1230823.8,20267,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552978828,300102.00
03/19/2019 03:00,2,0.000,ALERT,212.61,294.86,59.996,1552978804,"201051344000651","174011545737251",0.00,-0.50,0,293.66,297.57,0.0,0.0,0.000,1223400.3,1223400.3,20247,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552978830,300103.00
03/19/2019 03:00,2,0.000,ALERT,212.83,299.07,59.980,1552978804,"201051344000594","174011545737251",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,1237043.2,1237043.2,44079,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552978832,300104.00
03/19/2019 03:00,2,0.000,ALERT,213.29,298.47,59.985,1552978804,"201051344000469","174011545737251",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,1215591.0,1215591.0,12373,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552978833,300105.00
03/19/2019 03:00,2,0.000,ALERT,212.61,295.76,59.990,1552978804,"201051344000585","174011545737251",0.00,1.50,0,293.96,297.87,0.0,0.0,0.000,1236214.5,1236214.5,20303,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552978835,300106.00
03/19/2019 03:00,2,0.000,ALERT,213.74,298.17,59.980,1552978804,"201051344000853","174011545737251",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,1238906.0,1238906.0,11969,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552978837,300107.00
03/19/2019 03:00,2,0.000,ALERT,212.83,295.76,60.028,1552978804,"201051344001145","174011545737251",0.00,0.50,0,294.56,298.77,0.0,0.0,0.000,1239123.8,1239123.8,20220,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552978839,300108.00
03/19/2019 03:00,2,0.000,ALERT,212.61,295.76,59.953,1552978804,"201051344000438","174011545737251",0.00,0.50,0,294.56,298.47,0.0,0.0,0.000,1231770.8,1231770.8,20259,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552978841,300109.00
03/19/2019 03:00,2,0.000,ALERT,212.16,295.76,59.996,1552978804,"201051344001135","174011545737251",0.00,0.50,0,294.56,298.47,0.0,0.0,0.000,1218811.8,1218811.8,20211,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552978843,300110.00
03/19/2019 03:00,2,0.000,ALERT,213.06,298.17,59.996,1552978804,"201051344000983","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1237134.0,1237134.0,11975,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552978845,300111.00
03/19/2019 03:00,2,0.000,ALERT,212.61,295.46,59.996,1552978804,"201051344001203","174011545737251",0.00,0.50,0,294.26,299.67,0.0,0.0,0.000,1226417.3,1226417.3,20262,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552978846,300112.00
03/19/2019 03:00,2,0.000,ALERT,212.38,295.76,59.996,1552978804,"201051344001230","174011545737251",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,1223603.2,1223603.2,20073,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552978848,300113.00
03/19/2019 03:00,2,0.000,ALERT,212.16,295.46,60.006,1552978804,"201051344000646","174011545737251",0.00,1.00,0,293.66,297.57,0.0,0.0,0.000,1216634.8,1216634.8,20231,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552978850,300114.00
03/19/2019 03:00,2,0.000,ALERT,213.29,298.17,59.990,1552978804,"201051344000867","174011545737251",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,1214652.3,1214652.3,44152,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552978852,300115.00
03/19/2019 03:00,2,0.000,ALERT,213.74,297.57,59.990,1552978804,"201051344000633","174011545737251",0.00,0.50,0,294.56,299.37,0.0,0.0,0.000,1213423.9,1213423.9,44204,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552978854,300116.00
03/19/2019 03:00,2,0.000,ALERT,211.93,295.76,60.001,1552978804,"201051344000955","174011545737251",0.00,1.00,0,294.26,297.87,0.0,0.0,0.000,1236194.3,1236194.3,20251,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552978855,300117.00
03/19/2019 03:00,2,0.000,ALERT,213.06,297.57,59.959,1552978804,"201051344000648","174011545737251",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,1227257.7,1227257.7,43710,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552978857,300118.00
03/19/2019 03:00,2,0.000,ALERT,213.51,298.17,59.990,1552978804,"201051344000645","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1231881.9,1231881.9,43670,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552978859,300119.00
03/19/2019 03:00,2,0.000,ALERT,213.06,298.77,59.996,1552978804,"201051344000569","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,1247849.6,1247849.6,11893,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552978861,300120.00
03/19/2019 03:00,2,0.000,ALERT,213.29,297.87,59.990,1552978804,"179051228000119","174011545737251",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,35376.1,35376.1,11968,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552978863,300121.00
03/19/2019 03:15,2,0.000,ALERT,213.06,299.07,59.996,1552979704,"201051344000579","174011545737251",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,1247663.8,1247663.8,12344,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552979706,300122.00
03/19/2019 03:15,2,0.000,ALERT,212.61,296.06,60.017,1552979704,"201051344001025","174011545737251",0.00,0.00,0,293.36,298.47,0.0,0.0,0.000,1230161.9,1230161.9,20265,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552979708,300123.00
03/19/2019 03:15,2,0.000,ALERT,212.83,296.36,60.006,1552979704,"201051344001093","174011545737251",0.00,1.50,0,293.96,297.57,0.0,0.0,0.000,1214333.6,1214333.6,20284,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552979710,300124.00
03/19/2019 03:15,2,0.000,ALERT,213.06,298.17,60.001,1552979704,"201051344000458","174011545737251",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,1230993.6,1230993.6,12083,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552979711,300125.00
03/19/2019 03:15,2,0.000,ALERT,212.61,296.66,60.006,1552979704,"201051344000890","174011545737251",0.00,1.00,0,294.26,298.77,0.0,0.0,0.000,1228870.9,1228870.9,20213,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552979713,300126.00
03/19/2019 03:15,2,0.000,ALERT,213.06,298.17,60.001,1552979704,"201051344000988","174011545737251",0.00,1.00,0,293.06,300.27,0.0,0.0,0.000,954128.1,954128.1,12432,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552979715,300127.00
03/19/2019 03:15,2,0.000,ALERT,213.51,297.57,60.001,1552979704,"201051344000582","174011545737251",0.00,0.00,0,294.86,298.47,0.0,0.0,0.000,1208328.1,1208328.1,20185,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552979717,300128.00
03/19/2019 03:15,2,0.000,ALERT,213.29,299.07,60.006,1552979704,"201051344000868","174011545737251",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,1216052.2,1216052.2,44133,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552979719,300129.00
03/19/2019 03:15,2,0.000,ALERT,213.74,299.07,60.001,1552979704,"201051344000576","174011545737251",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,1234288.0,1234288.0,16169,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552979720,300130.00
03/19/2019 03:15,2,0.000,ALERT,213.29,298.17,59.996,1552979704,"201051344001158","174011545737251",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,1211463.5,1211463.5,12391,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552979722,300131.00
03/19/2019 03:15,2,0.000,ALERT,212.61,295.46,59.980,1552979704,"201051344000917","174011545737251",0.00,1.50,0,292.76,296.96,0.0,0.0,0.000,1226285.9,1226285.9,20059,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552979724,300132.00
03/19/2019 03:15,2,0.000,ALERT,213.06,295.76,59.996,1552979704,"201051344000417","174011545737251",0.00,0.50,0,293.06,297.26,0.0,0.0,0.000,989272.3,989272.3,20278,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552979726,300133.00
03/19/2019 03:15,2,0.000,ALERT,213.06,296.36,60.001,1552979704,"201051344000685","174011545737251",0.00,0.50,0,293.36,297.57,0.0,0.0,0.000,1230823.8,1230823.8,20269,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552979728,300134.00
03/19/2019 03:15,2,0.000,ALERT,212.83,295.76,60.001,1552979704,"201051344000651","174011545737251",0.00,-1.00,0,293.06,297.26,0.0,0.0,0.000,1223400.3,1223400.3,20249,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552979730,300135.00
03/19/2019 03:15,2,0.000,ALERT,212.83,298.77,59.969,1552979704,"201051344000594","174011545737251",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,1237043.2,1237043.2,44081,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552979732,300136.00
03/19/2019 03:15,2,0.000,ALERT,213.29,298.47,60.001,1552979704,"201051344000469","174011545737251",0.00,0.00,0,294.86,300.27,0.0,0.0,0.000,1215591.0,1215591.0,12375,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552979733,300137.00
03/19/2019 03:15,2,0.000,ALERT,212.83,296.66,59.990,1552979704,"201051344000585","174011545737251",0.00,1.00,0,293.36,297.87,0.0,0.0,0.000,1236214.5,1236214.5,20305,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552979735,300138.00
03/19/2019 03:15,2,0.000,ALERT,213.74,298.17,59.964,1552979704,"201051344000853","174011545737251",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,1238906.0,1238906.0,11971,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552979737,300139.00
03/19/2019 03:15,2,0.000,ALERT,213.06,296.36,60.006,1552979704,"201051344001145","174011545737251",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,1239123.8,1239123.8,20222,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552979739,300140.00
