ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2019 03:15,2,0.000,ALERT,212.83,296.36,59.996,1552979704,"201051344000438","174011545737251",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,1231770.8,1231770.8,20261,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552979741,300141.00
03/19/2019 03:15,2,0.000,ALERT,212.38,296.36,60.038,1552979704,"201051344001135","174011545737251",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,1218811.8,1218811.8,20213,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552979742,300142.00
03/19/2019 03:15,2,0.000,ALERT,213.06,298.47,60.038,1552979704,"201051344000983","174011545737251",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,1237134.0,1237134.0,11977,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552979744,300143.00
03/19/2019 03:15,2,0.000,ALERT,212.83,296.06,59.985,1552979704,"201051344001203","174011545737251",0.00,0.50,0,293.36,299.37,0.0,0.0,0.000,1226417.3,1226417.3,20264,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552979746,300144.00
03/19/2019 03:15,2,0.000,ALERT,212.83,296.66,59.980,1552979704,"201051344001230","174011545737251",0.00,0.50,0,293.66,297.87,0.0,0.0,0.000,1223603.2,1223603.2,20075,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552979748,300145.00
03/19/2019 03:15,2,0.000,ALERT,212.61,296.36,59.996,1552979704,"201051344000646","174011545737251",0.00,0.50,0,293.06,297.57,0.0,0.0,0.000,1216634.8,1216634.8,20233,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552979750,300146.00
03/19/2019 03:15,2,0.000,ALERT,213.51,297.87,59.985,1552979704,"201051344000867","174011545737251",0.00,1.50,0,295.16,300.87,0.0,0.0,0.000,1214652.3,1214652.3,44154,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552979751,300147.00
03/19/2019 03:15,2,0.000,ALERT,213.96,298.47,60.001,1552979704,"201051344000633","174011545737251",0.00,0.50,0,293.96,299.97,0.0,0.0,0.000,1213423.9,1213423.9,44206,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552979753,300148.00
03/19/2019 03:15,2,0.000,ALERT,212.38,296.36,60.038,1552979704,"201051344000955","174011545737251",0.00,0.50,0,293.66,297.57,0.0,0.0,0.000,1236194.3,1236194.3,20253,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552979755,300149.00
03/19/2019 03:15,2,0.000,ALERT,213.29,297.87,59.990,1552979704,"201051344000648","174011545737251",0.00,0.00,0,295.16,300.57,0.0,0.0,0.000,1227257.7,1227257.7,43712,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552979757,300150.00
03/19/2019 03:15,2,0.000,ALERT,213.74,298.47,59.990,1552979704,"201051344000645","174011545737251",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,1231881.9,1231881.9,43672,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552979759,300151.00
03/19/2019 03:15,2,0.000,ALERT,213.29,299.07,60.001,1552979704,"201051344000569","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,1247849.6,1247849.6,11895,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552979761,300152.00
03/19/2019 03:15,2,0.000,ALERT,213.51,298.17,59.990,1552979704,"179051228000119","174011545737251",0.00,2.50,0,293.96,299.97,0.0,0.0,0.000,35376.1,35376.1,11970,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552979762,300153.00
03/19/2019 03:30,2,0.000,ALERT,213.29,299.67,59.996,1552980604,"201051344000579","174011545737251",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,1247663.8,1247663.8,12346,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552980606,300154.00
03/19/2019 03:30,2,0.000,ALERT,212.61,295.76,60.033,1552980604,"201051344001025","174011545737251",0.00,-0.50,0,293.96,299.07,0.0,0.0,0.000,1230161.9,1230161.9,20267,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552980608,300155.00
03/19/2019 03:30,2,0.000,ALERT,212.83,296.66,60.033,1552980604,"201051344001093","174011545737251",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,1214333.6,1214333.6,20286,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552980610,300156.00
03/19/2019 03:30,2,0.000,ALERT,213.29,298.77,60.006,1552980604,"201051344000458","174011545737251",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,1230993.6,1230993.6,12085,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552980612,300157.00
03/19/2019 03:30,2,0.000,ALERT,212.61,296.66,60.038,1552980604,"201051344000890","174011545737251",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,1228870.9,1228870.9,20215,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552980614,300158.00
03/19/2019 03:30,2,0.000,ALERT,213.06,298.77,60.006,1552980604,"201051344000988","174011545737251",0.00,0.50,0,293.36,299.97,0.0,0.0,0.000,954128.1,954128.1,12434,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552980616,300159.00
03/19/2019 03:30,2,0.000,ALERT,213.29,297.57,60.006,1552980604,"201051344000582","174011545737251",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,1208328.1,1208328.1,20187,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552980617,300160.00
03/19/2019 03:30,2,0.000,ALERT,213.06,299.37,60.001,1552980604,"201051344000868","174011545737251",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,1216052.2,1216052.2,44135,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552980619,300161.00
03/19/2019 03:30,2,0.000,ALERT,213.74,299.37,59.959,1552980604,"201051344000576","174011545737251",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,1234288.0,1234288.0,16171,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552980621,300162.00
03/19/2019 03:30,2,0.000,ALERT,213.29,298.77,60.012,1552980604,"201051344001158","174011545737251",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,1211463.5,1211463.5,12393,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552980623,300163.00
03/19/2019 03:30,2,0.000,ALERT,212.83,296.06,60.017,1552980604,"201051344000917","174011545737251",0.00,1.00,0,293.06,297.57,0.0,0.0,0.000,1226285.9,1226285.9,20061,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552980625,300164.00
03/19/2019 03:30,2,0.000,ALERT,213.06,296.06,60.006,1552980604,"201051344000417","174011545737251",0.00,0.00,0,293.96,297.57,0.0,0.0,0.000,989272.3,989272.3,20280,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552980626,300165.00
03/19/2019 03:30,2,0.000,ALERT,213.29,296.66,59.969,1552980604,"201051344000685","174011545737251",0.00,0.00,0,294.26,298.17,0.0,0.0,0.000,1230823.8,1230823.8,20271,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552980628,300166.00
03/19/2019 03:30,2,0.000,ALERT,212.83,295.76,60.017,1552980604,"201051344000651","174011545737251",0.00,-1.00,0,293.36,297.87,0.0,0.0,0.000,1223400.3,1223400.3,20251,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552980630,300167.00
03/19/2019 03:30,2,0.000,ALERT,213.06,299.37,60.017,1552980604,"201051344000594","174011545737251",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,1237043.2,1237043.2,44083,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552980632,300168.00
03/19/2019 03:30,2,0.000,ALERT,213.51,298.77,59.985,1552980604,"201051344000469","174011545737251",0.00,-0.50,0,295.16,300.27,0.0,0.0,0.000,1215591.0,1215591.0,12377,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552980634,300169.00
03/19/2019 03:30,2,0.000,ALERT,212.83,296.96,60.006,1552980604,"201051344000585","174011545737251",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,1236214.5,1236214.5,20307,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552980635,300170.00
03/19/2019 03:30,2,0.000,ALERT,213.74,298.77,60.006,1552980604,"201051344000853","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1238906.0,1238906.0,11973,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552980637,300171.00
03/19/2019 03:30,2,0.000,ALERT,213.06,296.96,60.006,1552980604,"201051344001145","174011545737251",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,1239123.8,1239123.8,20224,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552980639,300172.00
03/19/2019 03:30,2,0.000,ALERT,212.83,296.66,60.006,1552980604,"201051344000438","174011545737251",0.00,-0.50,0,294.56,298.77,0.0,0.0,0.000,1231770.8,1231770.8,20263,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552980641,300173.00
03/19/2019 03:30,2,0.000,ALERT,212.61,296.66,59.959,1552980604,"201051344001135","174011545737251",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,1218811.8,1218811.8,20215,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552980643,300174.00
03/19/2019 03:30,2,0.000,ALERT,213.29,298.77,60.001,1552980604,"201051344000983","174011545737251",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,1237134.0,1237134.0,11979,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552980644,300175.00
03/19/2019 03:30,2,0.000,ALERT,212.83,296.06,59.996,1552980604,"201051344001203","174011545737251",0.00,-0.50,0,293.96,299.97,0.0,0.0,0.000,1226417.3,1226417.3,20266,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552980646,300176.00
03/19/2019 03:30,2,0.000,ALERT,212.83,296.96,60.012,1552980604,"201051344001230","174011545737251",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,1223603.2,1223603.2,20077,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552980648,300177.00
03/19/2019 03:30,2,0.000,ALERT,212.38,296.36,59.969,1552980604,"201051344000646","174011545737251",0.00,0.00,0,293.66,298.17,0.0,0.0,0.000,1216634.8,1216634.8,20235,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552980650,300178.00
03/19/2019 03:30,2,0.000,ALERT,213.51,298.47,60.017,1552980604,"201051344000867","174011545737251",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,1214652.3,1214652.3,44156,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552980652,300179.00
03/19/2019 03:30,2,0.000,ALERT,213.96,298.47,60.001,1552980604,"201051344000633","174011545737251",0.00,0.00,0,294.56,299.97,0.0,0.0,0.000,1213423.9,1213423.9,44208,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552980654,300180.00
03/19/2019 03:30,2,0.000,ALERT,212.38,296.66,60.017,1552980604,"201051344000955","174011545737251",0.00,0.00,0,294.26,298.17,0.0,0.0,0.000,1236194.3,1236194.3,20255,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552980656,300181.00
03/19/2019 03:30,2,0.000,ALERT,213.51,298.17,60.006,1552980604,"201051344000648","174011545737251",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,1227257.7,1227257.7,43714,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552980657,300182.00
03/19/2019 03:30,2,0.000,ALERT,213.74,299.07,59.996,1552980604,"201051344000645","174011545737251",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,1231881.9,1231881.9,43674,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552980659,300183.00
03/19/2019 03:30,2,0.000,ALERT,213.29,299.37,59.985,1552980604,"201051344000569","174011545737251",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,1247849.6,1247849.6,11897,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552980661,300184.00
03/19/2019 03:30,2,0.000,ALERT,213.74,298.77,59.996,1552980604,"179051228000119","174011545737251",0.00,2.00,0,294.26,299.97,0.0,0.0,0.000,35376.1,35376.1,11972,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552980663,300185.00
03/19/2019 03:45,2,0.000,ALERT,213.29,299.67,59.975,1552981504,"201051344000579","174011545737251",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,1247663.8,1247663.8,12348,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552981506,300186.00
03/19/2019 03:45,2,0.000,ALERT,212.61,296.06,59.985,1552981504,"201051344001025","174011545737251",0.00,-1.00,0,293.96,298.77,0.0,0.0,0.000,1230161.9,1230161.9,20269,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552981508,300187.00
03/19/2019 03:45,2,0.000,ALERT,212.61,296.66,60.022,1552981504,"201051344001093","174011545737251",0.00,0.50,0,294.56,297.87,0.0,0.0,0.000,1214333.6,1214333.6,20288,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552981510,300188.00
03/19/2019 03:45,2,0.000,ALERT,213.06,298.77,60.059,1552981504,"201051344000458","174011545737251",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,1230993.6,1230993.6,12087,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552981512,300189.00
03/19/2019 03:45,2,0.000,ALERT,212.61,296.96,60.022,1552981504,"201051344000890","174011545737251",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,1228870.9,1228870.9,20217,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552981514,300190.00
03/19/2019 03:45,2,0.000,ALERT,213.06,298.47,60.017,1552981504,"201051344000988","174011545737251",0.00,0.00,0,293.96,299.97,0.0,0.0,0.000,954128.1,954128.1,12436,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552981515,300191.00
03/19/2019 03:45,2,0.000,ALERT,213.06,297.57,60.028,1552981504,"201051344000582","174011545737251",0.00,-1.00,0,295.46,298.77,0.0,0.0,0.000,1208328.1,1208328.1,20189,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552981517,300192.00
03/19/2019 03:45,2,0.000,ALERT,213.06,299.07,60.017,1552981504,"201051344000868","174011545737251",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,1216052.2,1216052.2,44137,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552981519,300193.00
03/19/2019 03:45,2,0.000,ALERT,213.51,299.37,60.017,1552981504,"201051344000576","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1234288.0,1234288.0,16173,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552981521,300194.00
03/19/2019 03:45,2,0.000,ALERT,213.29,298.47,60.022,1552981504,"201051344001158","174011545737251",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,1211463.5,1211463.5,12395,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552981523,300195.00
03/19/2019 03:45,2,0.000,ALERT,212.83,296.06,60.012,1552981504,"201051344000917","174011545737251",0.00,0.50,0,293.36,297.57,0.0,0.0,0.000,1226285.9,1226285.9,20063,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552981524,300196.00
03/19/2019 03:45,2,0.000,ALERT,212.83,295.76,60.012,1552981504,"201051344000417","174011545737251",0.00,-0.50,0,294.26,297.57,0.0,0.0,0.000,989272.3,989272.3,20282,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552981526,300197.00
03/19/2019 03:45,2,0.000,ALERT,213.06,296.66,60.022,1552981504,"201051344000685","174011545737251",0.00,-0.50,0,294.56,298.17,0.0,0.0,0.000,1230823.8,1230823.8,20273,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552981528,300198.00
03/19/2019 03:45,2,0.000,ALERT,212.61,295.76,60.022,1552981504,"201051344000651","174011545737251",0.00,-2.00,0,294.26,297.57,0.0,0.0,0.000,1223400.3,1223400.3,20253,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552981530,300199.00
03/19/2019 03:45,2,0.000,ALERT,212.83,299.07,60.065,1552981504,"201051344000594","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1237043.2,1237043.2,44085,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552981532,300200.00
03/19/2019 03:45,2,0.000,ALERT,213.29,298.77,59.996,1552981504,"201051344000469","174011545737251",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,1215591.0,1215591.0,12379,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552981533,300201.00
03/19/2019 03:45,2,0.000,ALERT,212.83,296.66,60.017,1552981504,"201051344000585","174011545737251",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,1236214.5,1236214.5,20309,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552981535,300202.00
03/19/2019 03:45,2,0.000,ALERT,213.74,298.17,60.022,1552981504,"201051344000853","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1238906.0,1238906.0,11975,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552981537,300203.00
03/19/2019 03:45,2,0.000,ALERT,212.83,296.66,60.012,1552981504,"201051344001145","174011545737251",0.00,-0.50,0,295.16,298.77,0.0,0.0,0.000,1239123.8,1239123.8,20226,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552981539,300204.00
03/19/2019 03:45,2,0.000,ALERT,212.83,296.36,60.012,1552981504,"201051344000438","174011545737251",0.00,-1.00,0,295.16,298.47,0.0,0.0,0.000,1231770.8,1231770.8,20265,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552981541,300205.00
03/19/2019 03:45,2,0.000,ALERT,212.38,296.66,60.017,1552981504,"201051344001135","174011545737251",0.00,-0.50,0,294.56,298.77,0.0,0.0,0.000,1218811.8,1218811.8,20217,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552981543,300206.00
03/19/2019 03:45,2,0.000,ALERT,213.06,298.77,60.017,1552981504,"201051344000983","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1237134.0,1237134.0,11981,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552981545,300207.00
03/19/2019 03:45,2,0.000,ALERT,212.61,296.06,60.017,1552981504,"201051344001203","174011545737251",0.00,-0.50,0,294.56,299.67,0.0,0.0,0.000,1226417.3,1226417.3,20268,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552981547,300208.00
03/19/2019 03:45,2,0.000,ALERT,212.61,296.66,60.017,1552981504,"201051344001230","174011545737251",0.00,-0.50,0,294.86,298.17,0.0,0.0,0.000,1223603.2,1223603.2,20079,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552981549,300209.00
03/19/2019 03:45,2,0.000,ALERT,212.38,296.06,60.033,1552981504,"201051344000646","174011545737251",0.00,-0.50,0,293.96,297.87,0.0,0.0,0.000,1216634.8,1216634.8,20237,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552981551,300210.00
03/19/2019 03:45,2,0.000,ALERT,213.51,298.17,60.012,1552981504,"201051344000867","174011545737251",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,1214652.3,1214652.3,44158,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552981553,300211.00
03/19/2019 03:45,2,0.000,ALERT,213.74,298.17,60.006,1552981504,"201051344000633","174011545737251",0.00,-0.50,0,294.56,299.97,0.0,0.0,0.000,1213423.9,1213423.9,44210,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552981554,300212.00
03/19/2019 03:45,2,0.000,ALERT,212.38,296.66,59.964,1552981504,"201051344000955","174011545737251",0.00,-0.50,0,294.56,297.87,0.0,0.0,0.000,1236194.3,1236194.3,20257,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552981556,300213.00
03/19/2019 03:45,2,0.000,ALERT,213.29,297.57,60.012,1552981504,"201051344000648","174011545737251",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,1227257.7,1227257.7,43716,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552981558,300214.00
03/19/2019 03:45,2,0.000,ALERT,213.51,298.47,60.001,1552981504,"201051344000645","174011545737251",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,1231881.9,1231881.9,43676,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552981560,300215.00
03/19/2019 03:45,2,0.000,ALERT,213.29,299.37,60.006,1552981504,"201051344000569","174011545737251",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,1247849.6,1247849.6,11899,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552981562,300216.00
03/19/2019 03:45,2,0.000,ALERT,213.51,298.17,60.001,1552981504,"179051228000119","174011545737251",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,35376.1,35376.1,11974,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552981563,300217.00
03/19/2019 04:00,2,0.000,ALERT,212.83,299.37,60.012,1552982404,"201051344000579","174011545737251",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,1247663.8,1247663.8,12350,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552982406,300218.00
03/19/2019 04:00,2,0.000,ALERT,212.16,295.16,60.022,1552982404,"201051344001025","174011545737251",0.00,-1.50,0,293.96,298.77,0.0,0.0,0.000,1230161.9,1230161.9,20271,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552982408,300219.00
03/19/2019 04:00,2,0.000,ALERT,212.16,295.76,60.006,1552982404,"201051344001093","174011545737251",0.00,0.50,0,294.56,297.87,0.0,0.0,0.000,1214333.6,1214333.6,20290,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552982410,300220.00
03/19/2019 04:00,2,0.000,ALERT,213.06,298.77,60.022,1552982404,"201051344000458","174011545737251",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,1230993.6,1230993.6,12089,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552982412,300221.00
03/19/2019 04:00,2,0.000,ALERT,212.16,296.06,60.022,1552982404,"201051344000890","174011545737251",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,1228870.9,1228870.9,20219,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552982414,300222.00
03/19/2019 04:00,2,0.000,ALERT,212.83,298.47,60.001,1552982404,"201051344000988","174011545737251",0.00,0.00,0,293.66,299.67,0.0,0.0,0.000,954128.1,954128.1,12438,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552982416,300223.00
03/19/2019 04:00,2,0.000,ALERT,212.83,296.66,60.006,1552982404,"201051344000582","174011545737251",0.00,-1.50,0,295.46,298.77,0.0,0.0,0.000,1208328.1,1208328.1,20191,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552982417,300224.00
03/19/2019 04:00,2,0.000,ALERT,213.06,299.37,60.006,1552982404,"201051344000868","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1216052.2,1216052.2,44139,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552982419,300225.00
03/19/2019 04:00,2,0.000,ALERT,213.51,299.37,59.980,1552982404,"201051344000576","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1234288.0,1234288.0,16175,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552982421,300226.00
03/19/2019 04:00,2,0.000,ALERT,213.06,298.77,60.028,1552982404,"201051344001158","174011545737251",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,1211463.5,1211463.5,12397,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552982423,300227.00
03/19/2019 04:00,2,0.000,ALERT,212.16,295.46,60.001,1552982404,"201051344000917","174011545737251",0.00,0.50,0,293.06,297.57,0.0,0.0,0.000,1226285.9,1226285.9,20065,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552982425,300228.00
03/19/2019 04:00,2,0.000,ALERT,212.38,295.16,60.043,1552982404,"201051344000417","174011545737251",0.00,-0.50,0,293.66,297.26,0.0,0.0,0.000,989272.3,989272.3,20284,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552982427,300229.00
03/19/2019 04:00,2,0.000,ALERT,212.38,295.76,59.959,1552982404,"201051344000685","174011545737251",0.00,-0.50,0,293.96,297.87,0.0,0.0,0.000,1230823.8,1230823.8,20275,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552982429,300230.00
03/19/2019 04:00,2,0.000,ALERT,212.16,294.86,60.006,1552982404,"201051344000651","174011545737251",0.00,-2.00,0,293.66,297.57,0.0,0.0,0.000,1223400.3,1223400.3,20255,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552982430,300231.00
03/19/2019 04:00,2,0.000,ALERT,212.61,299.37,59.964,1552982404,"201051344000594","174011545737251",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,1237043.2,1237043.2,44087,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552982432,300232.00
03/19/2019 04:00,2,0.000,ALERT,213.06,298.77,60.006,1552982404,"201051344000469","174011545737251",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,1215591.0,1215591.0,12381,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552982434,300233.00
03/19/2019 04:00,2,0.000,ALERT,212.16,295.76,60.006,1552982404,"201051344000585","174011545737251",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,1236214.5,1236214.5,20311,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552982436,300234.00
03/19/2019 04:00,2,0.000,ALERT,213.51,298.77,60.017,1552982404,"201051344000853","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1238906.0,1238906.0,11977,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552982438,300235.00
03/19/2019 04:00,2,0.000,ALERT,212.38,296.06,60.012,1552982404,"201051344001145","174011545737251",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,1239123.8,1239123.8,20228,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552982439,300236.00
03/19/2019 04:00,2,0.000,ALERT,212.16,295.76,60.012,1552982404,"201051344000438","174011545737251",0.00,-1.50,0,294.56,298.47,0.0,0.0,0.000,1231770.8,1231770.8,20267,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552982441,300237.00
03/19/2019 04:00,2,0.000,ALERT,211.48,295.46,60.022,1552982404,"201051344001135","174011545737251",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,1218811.8,1218811.8,20219,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552982443,300238.00
03/19/2019 04:00,2,0.000,ALERT,212.83,298.77,59.990,1552982404,"201051344000983","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1237134.0,1237134.0,11983,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552982445,300239.00
03/19/2019 04:00,2,0.000,ALERT,211.93,295.16,59.980,1552982404,"201051344001203","174011545737251",0.00,-1.00,0,294.26,299.67,0.0,0.0,0.000,1226417.3,1226417.3,20270,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552982447,300240.00
03/19/2019 04:00,2,0.000,ALERT,211.93,295.76,60.017,1552982404,"201051344001230","174011545737251",0.00,-0.50,0,294.56,298.17,0.0,0.0,0.000,1223603.2,1223603.2,20081,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552982449,300241.00
03/19/2019 04:00,2,0.000,ALERT,211.70,295.46,60.017,1552982404,"201051344000646","174011545737251",0.00,-1.00,0,293.66,297.57,0.0,0.0,0.000,1216634.8,1216634.8,20239,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552982451,300242.00
03/19/2019 04:00,2,0.000,ALERT,213.29,298.17,60.017,1552982404,"201051344000867","174011545737251",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,1214652.3,1214652.3,44160,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552982452,300243.00
03/19/2019 04:00,2,0.000,ALERT,215.09,301.47,60.012,1552982404,"201051344000633","174011545737251",0.00,-1.00,0,294.26,302.07,0.0,0.0,0.000,1213423.9,1213423.9,44212,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552982454,300244.00
03/19/2019 04:00,2,0.000,ALERT,212.83,297.57,60.012,1552982404,"201051344000955","174011545737251",0.00,-1.00,0,294.26,298.77,0.0,0.0,0.000,1236194.3,1236194.3,20259,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552982456,300245.00
03/19/2019 04:00,2,0.000,ALERT,214.41,300.27,60.017,1552982404,"201051344000648","174011545737251",0.00,-1.50,0,295.46,302.37,0.0,0.0,0.000,1227257.7,1227257.7,43718,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552982458,300246.00
03/19/2019 04:00,2,0.000,ALERT,214.87,301.17,60.012,1552982404,"201051344000645","174011545737251",0.00,0.00,0,296.06,302.68,0.0,0.0,0.000,1231881.9,1231881.9,43678,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552982460,300247.00
03/19/2019 04:00,2,0.000,ALERT,214.41,301.77,60.054,1552982404,"201051344000569","174011545737251",0.00,-0.50,0,296.96,303.58,0.0,0.0,0.000,1247849.6,1247849.6,11901,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552982462,300248.00
03/19/2019 04:00,2,0.000,ALERT,214.87,300.87,60.012,1552982404,"179051228000119","174011545737251",0.00,1.50,0,294.26,302.07,0.0,0.0,0.000,35376.1,35376.1,11976,0,0,0,L,46974696,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552982463,300249.00
03/19/2019 04:15,2,0.000,ALERT,213.51,300.27,60.012,1552983303,"201051344000579","174011545737251",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,1247663.8,1247663.8,12352,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552983306,300250.00
03/19/2019 04:15,2,0.000,ALERT,213.06,296.66,60.022,1552983303,"201051344001025","174011545737251",0.00,-1.50,0,293.36,299.67,0.0,0.0,0.000,1230161.9,1230161.9,20273,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552983307,300251.00
03/19/2019 04:15,2,0.000,ALERT,213.06,297.26,60.028,1552983303,"201051344001093","174011545737251",0.00,0.50,0,293.66,298.77,0.0,0.0,0.000,1214333.6,1214333.6,20292,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552983309,300252.00
03/19/2019 04:15,2,0.000,ALERT,213.51,299.67,60.033,1552983303,"201051344000458","174011545737251",0.00,1.00,0,296.36,303.58,0.0,0.0,0.000,1230993.6,1230993.6,12091,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552983311,300253.00
03/19/2019 04:15,2,0.000,ALERT,213.06,297.87,60.043,1552983303,"201051344000890","174011545737251",0.00,0.00,0,293.96,299.97,0.0,0.0,0.000,1228870.9,1228870.9,20221,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552983313,300254.00
03/19/2019 04:15,2,0.000,ALERT,213.51,299.67,60.038,1552983303,"201051344000988","174011545737251",0.00,0.00,0,293.96,302.37,0.0,0.0,0.000,954128.1,954128.1,12440,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552983315,300255.00
03/19/2019 04:15,2,0.000,ALERT,213.51,298.17,60.049,1552983303,"201051344000582","174011545737251",0.00,-1.50,0,294.56,299.67,0.0,0.0,0.000,1208328.1,1208328.1,20193,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552983317,300256.00
03/19/2019 04:15,2,0.000,ALERT,213.51,300.27,60.054,1552983303,"201051344000868","174011545737251",0.00,-0.50,0,297.26,303.28,0.0,0.0,0.000,1216052.2,1216052.2,44141,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552983319,300257.00
03/19/2019 04:15,2,0.000,ALERT,214.19,300.27,60.049,1552983303,"201051344000576","174011545737251",0.00,-0.50,0,296.66,302.98,0.0,0.0,0.000,1234288.0,1234288.0,16177,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552983320,300258.00
03/19/2019 04:15,2,0.000,ALERT,213.74,299.37,60.054,1552983303,"201051344001158","174011545737251",0.00,-1.50,0,295.76,302.37,0.0,0.0,0.000,1211463.5,1211463.5,12399,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552983322,300259.00
03/19/2019 04:15,2,0.000,ALERT,213.29,296.96,60.059,1552983303,"201051344000917","174011545737251",0.00,0.50,0,292.46,298.47,0.0,0.0,0.000,1226285.9,1226285.9,20067,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552983324,300260.00
03/19/2019 04:15,2,0.000,ALERT,213.29,296.66,60.049,1552983303,"201051344000417","174011545737251",0.00,-0.50,0,293.36,298.17,0.0,0.0,0.000,989272.3,989272.3,20286,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552983326,300261.00
03/19/2019 04:15,2,0.000,ALERT,213.29,297.26,60.012,1552983303,"201051344000685","174011545737251",0.00,-0.50,0,293.66,298.77,0.0,0.0,0.000,1230823.8,1230823.8,20277,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552983328,300262.00
03/19/2019 04:15,2,0.000,ALERT,213.06,296.66,60.043,1552983303,"201051344000651","174011545737251",0.00,-2.00,0,292.76,298.47,0.0,0.0,0.000,1223400.3,1223400.3,20257,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552983329,300263.00
03/19/2019 04:15,2,0.000,ALERT,213.29,299.97,60.038,1552983303,"201051344000594","174011545737251",0.00,-0.50,0,296.36,302.98,0.0,0.0,0.000,1237043.2,1237043.2,44089,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552983331,300264.00
03/19/2019 04:15,2,0.000,ALERT,213.74,299.67,60.043,1552983303,"201051344000469","174011545737251",0.00,-1.00,0,295.46,302.37,0.0,0.0,0.000,1215591.0,1215591.0,12383,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552983333,300265.00
03/19/2019 04:15,2,0.000,ALERT,213.29,297.57,60.017,1552983303,"201051344000585","174011545737251",0.00,0.00,0,293.36,299.07,0.0,0.0,0.000,1236214.5,1236214.5,20313,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552983335,300266.00
03/19/2019 04:15,2,0.000,ALERT,214.19,299.37,60.043,1552983303,"201051344000853","174011545737251",0.00,-0.50,0,296.36,302.68,0.0,0.0,0.000,1238906.0,1238906.0,11979,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552983337,300267.00
03/19/2019 04:15,2,0.000,ALERT,213.29,297.57,60.065,1552983303,"201051344001145","174011545737251",0.00,-1.00,0,293.96,299.67,0.0,0.0,0.000,1239123.8,1239123.8,20230,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552983339,300268.00
03/19/2019 04:15,2,0.000,ALERT,213.29,297.26,60.043,1552983303,"201051344000438","174011545737251",0.00,-1.50,0,293.66,299.37,0.0,0.0,0.000,1231770.8,1231770.8,20269,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552983341,300269.00
03/19/2019 04:15,2,0.000,ALERT,212.83,297.26,60.038,1552983303,"201051344001135","174011545737251",0.00,-1.00,0,293.66,299.37,0.0,0.0,0.000,1218811.8,1218811.8,20221,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552983342,300270.00
03/19/2019 04:15,2,0.000,ALERT,213.51,299.67,60.012,1552983303,"201051344000983","174011545737251",0.00,-0.50,0,296.96,302.98,0.0,0.0,0.000,1237134.0,1237134.0,11985,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552983344,300271.00
03/19/2019 04:15,2,0.000,ALERT,213.06,296.96,60.033,1552983303,"201051344001203","174011545737251",0.00,-1.00,0,293.06,300.57,0.0,0.0,0.000,1226417.3,1226417.3,20272,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552983346,300272.00
03/19/2019 04:15,2,0.000,ALERT,213.29,297.87,60.070,1552983303,"201051344001230","174011545737251",0.00,-0.50,0,293.66,299.07,0.0,0.0,0.000,1223603.2,1223603.2,20083,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552983348,300273.00
03/19/2019 04:15,2,0.000,ALERT,212.83,297.26,60.001,1552983303,"201051344000646","174011545737251",0.00,-1.00,0,292.76,298.47,0.0,0.0,0.000,1216634.8,1216634.8,20241,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552983350,300274.00
03/19/2019 04:15,2,0.000,ALERT,213.74,299.07,60.028,1552983303,"201051344000867","174011545737251",0.00,0.50,0,296.06,302.98,0.0,0.0,0.000,1214652.3,1214652.3,44162,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552983352,300275.00
03/19/2019 04:15,2,0.000,ALERT,214.19,299.37,60.028,1552983303,"201051344000633","174011545737251",0.00,-1.00,0,296.36,302.07,0.0,0.0,0.000,1213423.9,1213423.9,44214,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552983353,300276.00
03/19/2019 04:15,2,0.000,ALERT,212.83,297.57,60.033,1552983303,"201051344000955","174011545737251",0.00,-1.00,0,295.16,298.77,0.0,0.0,0.000,1236194.3,1236194.3,20261,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552983355,300277.00
03/19/2019 04:15,2,0.000,ALERT,213.51,298.77,60.028,1552983303,"201051344000648","174011545737251",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,1227257.7,1227257.7,43720,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552983357,300278.00
03/19/2019 04:15,2,0.000,ALERT,213.96,299.37,60.033,1552983303,"201051344000645","174011545737251",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,1231881.9,1231881.9,43680,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552983359,300279.00
03/19/2019 04:15,2,0.000,ALERT,213.51,299.67,60.033,1552983303,"201051344000569","174011545737251",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,1247849.6,1247849.6,11903,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552983361,300280.00
03/19/2019 04:15,2,0.000,ALERT,213.96,299.07,60.033,1552983303,"179051228000119","174011545737251",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,35376.1,35376.1,11978,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552983363,300281.00
03/19/2019 04:30,2,0.000,ALERT,213.06,299.37,60.017,1552984204,"201051344000579","174011545737251",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,1247663.8,1247663.8,12354,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552984206,300282.00
03/19/2019 04:30,2,0.000,ALERT,212.83,296.66,60.012,1552984204,"201051344001025","174011545737251",0.00,-1.50,0,294.86,302.37,0.0,0.0,0.000,1230161.9,1230161.9,20275,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552984208,300283.00
03/19/2019 04:30,2,0.000,ALERT,213.06,296.96,60.006,1552984204,"201051344001093","174011545737251",0.00,0.50,0,295.16,301.47,0.0,0.0,0.000,1214333.6,1214333.6,20294,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552984210,300284.00
