ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2019 04:30,2,0.000,ALERT,213.06,298.77,60.006,1552984204,"201051344000458","174011545737251",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,1230993.6,1230993.6,12093,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552984212,300285.00
03/19/2019 04:30,2,0.000,ALERT,213.06,297.57,60.012,1552984204,"201051344000890","174011545737251",0.00,0.00,0,295.76,302.98,0.0,0.0,0.000,1228870.9,1228870.9,20223,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552984214,300286.00
03/19/2019 04:30,2,0.000,ALERT,212.83,298.77,60.012,1552984204,"201051344000988","174011545737251",0.00,0.00,0,294.86,300.57,0.0,0.0,0.000,954128.1,954128.1,12442,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552984215,300287.00
03/19/2019 04:30,2,0.000,ALERT,213.51,298.17,60.033,1552984204,"201051344000582","174011545737251",0.00,-1.50,0,296.06,302.37,0.0,0.0,0.000,1208328.1,1208328.1,20195,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552984217,300288.00
03/19/2019 04:30,2,0.000,ALERT,213.06,299.37,60.001,1552984204,"201051344000868","174011545737251",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,1216052.2,1216052.2,44143,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552984219,300289.00
03/19/2019 04:30,2,0.000,ALERT,213.74,299.37,60.006,1552984204,"201051344000576","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1234288.0,1234288.0,16179,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552984221,300290.00
03/19/2019 04:30,2,0.000,ALERT,213.06,298.77,60.012,1552984204,"201051344001158","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1211463.5,1211463.5,12401,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552984223,300291.00
03/19/2019 04:30,2,0.000,ALERT,213.06,296.66,59.996,1552984204,"201051344000917","174011545737251",0.00,0.00,0,293.96,300.87,0.0,0.0,0.000,1226285.9,1226285.9,20069,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552984225,300292.00
03/19/2019 04:30,2,0.000,ALERT,213.06,296.36,60.038,1552984204,"201051344000417","174011545737251",0.00,-1.00,0,294.86,301.47,0.0,0.0,0.000,989272.3,989272.3,20288,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552984226,300293.00
03/19/2019 04:30,2,0.000,ALERT,213.29,297.26,59.985,1552984204,"201051344000685","174011545737251",0.00,-0.50,0,294.86,302.37,0.0,0.0,0.000,1230823.8,1230823.8,20279,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552984228,300294.00
03/19/2019 04:30,2,0.000,ALERT,213.06,296.06,60.006,1552984204,"201051344000651","174011545737251",0.00,-2.00,0,294.56,301.47,0.0,0.0,0.000,1223400.3,1223400.3,20259,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552984230,300295.00
03/19/2019 04:30,2,0.000,ALERT,212.61,299.07,60.006,1552984204,"201051344000594","174011545737251",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,1237043.2,1237043.2,44091,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552984232,300296.00
03/19/2019 04:30,2,0.000,ALERT,213.06,298.77,60.001,1552984204,"201051344000469","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1215591.0,1215591.0,12385,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552984234,300297.00
03/19/2019 04:30,2,0.000,ALERT,213.06,297.26,60.006,1552984204,"201051344000585","174011545737251",0.00,0.00,0,294.86,301.47,0.0,0.0,0.000,1236214.5,1236214.5,20315,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552984236,300298.00
03/19/2019 04:30,2,0.000,ALERT,213.51,298.77,60.012,1552984204,"201051344000853","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1238906.0,1238906.0,11981,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552984238,300299.00
03/19/2019 04:30,2,0.000,ALERT,213.06,297.26,60.022,1552984204,"201051344001145","174011545737251",0.00,-1.00,0,295.76,302.98,0.0,0.0,0.000,1239123.8,1239123.8,20232,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552984239,300300.00
03/19/2019 04:30,2,0.000,ALERT,213.06,297.26,60.017,1552984204,"201051344000438","174011545737251",0.00,-1.50,0,295.46,302.37,0.0,0.0,0.000,1231770.8,1231770.8,20271,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552984241,300301.00
03/19/2019 04:30,2,0.000,ALERT,212.61,297.26,60.006,1552984204,"201051344001135","174011545737251",0.00,-1.00,0,295.46,302.37,0.0,0.0,0.000,1218811.8,1218811.8,20223,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552984243,300302.00
03/19/2019 04:30,2,0.000,ALERT,212.83,298.77,60.017,1552984204,"201051344000983","174011545737251",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,1237134.0,1237134.0,11987,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552984245,300303.00
03/19/2019 04:30,2,0.000,ALERT,213.06,296.96,60.033,1552984204,"201051344001203","174011545737251",0.00,-1.00,0,294.86,303.28,0.0,0.0,0.000,1226417.3,1226417.3,20274,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552984247,300304.00
03/19/2019 04:30,2,0.000,ALERT,213.06,297.57,60.043,1552984204,"201051344001230","174011545737251",0.00,-0.50,0,295.46,302.37,0.0,0.0,0.000,1223603.2,1223603.2,20085,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552984248,300305.00
03/19/2019 04:30,2,0.000,ALERT,212.83,296.96,59.980,1552984204,"201051344000646","174011545737251",0.00,-0.50,0,294.56,301.47,0.0,0.0,0.000,1216634.8,1216634.8,20243,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552984250,300306.00
03/19/2019 04:30,2,0.000,ALERT,213.29,298.47,60.006,1552984204,"201051344000867","174011545737251",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,1214652.3,1214652.3,44164,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552984252,300307.00
03/19/2019 04:30,2,0.000,ALERT,213.74,298.77,59.969,1552984204,"201051344000633","174011545737251",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,1213423.9,1213423.9,44216,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552984254,300308.00
03/19/2019 04:30,2,0.000,ALERT,212.61,297.26,59.980,1552984204,"201051344000955","174011545737251",0.00,-0.50,0,295.46,302.07,0.0,0.0,0.000,1236194.3,1236194.3,20263,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552984256,300309.00
03/19/2019 04:30,2,0.000,ALERT,213.06,298.17,59.990,1552984204,"201051344000648","174011545737251",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,1227257.7,1227257.7,43722,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552984258,300310.00
03/19/2019 04:30,2,0.000,ALERT,213.51,299.07,60.001,1552984204,"201051344000645","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1231881.9,1231881.9,43682,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552984260,300311.00
03/19/2019 04:30,2,0.000,ALERT,213.29,299.97,60.006,1552984204,"201051344000569","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1247849.6,1247849.6,11905,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552984262,300312.00
03/19/2019 04:30,2,0.000,ALERT,213.51,298.47,60.022,1552984204,"179051228000119","174011545737251",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,35376.1,35376.1,11980,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552984263,300313.00
03/19/2019 04:45,2,0.000,ALERT,213.06,299.37,60.065,1552985104,"201051344000579","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1247663.8,1247663.8,12356,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552985106,300314.00
03/19/2019 04:45,2,0.000,ALERT,212.61,296.66,60.033,1552985104,"201051344001025","174011545737251",0.00,-1.00,0,294.56,299.67,0.0,0.0,0.000,1230161.9,1230161.9,20277,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552985108,300315.00
03/19/2019 04:45,2,0.000,ALERT,212.83,297.26,59.990,1552985104,"201051344001093","174011545737251",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,1214333.6,1214333.6,20296,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552985110,300316.00
03/19/2019 04:45,2,0.000,ALERT,212.83,298.47,60.038,1552985104,"201051344000458","174011545737251",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,1230993.6,1230993.6,12095,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552985112,300317.00
03/19/2019 04:45,2,0.000,ALERT,212.61,297.57,60.038,1552985104,"201051344000890","174011545737251",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,1228870.9,1228870.9,20225,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552985113,300318.00
03/19/2019 04:45,2,0.000,ALERT,212.83,298.17,60.038,1552985104,"201051344000988","174011545737251",0.00,0.00,0,293.96,300.27,0.0,0.0,0.000,954128.1,954128.1,12444,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552985115,300319.00
03/19/2019 04:45,2,0.000,ALERT,213.06,297.87,60.043,1552985104,"201051344000582","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1208328.1,1208328.1,20197,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552985117,300320.00
03/19/2019 04:45,2,0.000,ALERT,213.06,299.07,60.043,1552985104,"201051344000868","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1216052.2,1216052.2,44145,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552985119,300321.00
03/19/2019 04:45,2,0.000,ALERT,213.51,299.07,60.033,1552985104,"201051344000576","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1234288.0,1234288.0,16181,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552985121,300322.00
03/19/2019 04:45,2,0.000,ALERT,213.06,298.47,60.043,1552985104,"201051344001158","174011545737251",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,1211463.5,1211463.5,12403,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552985123,300323.00
03/19/2019 04:45,2,0.000,ALERT,212.83,296.66,60.038,1552985104,"201051344000917","174011545737251",0.00,0.50,0,293.66,298.17,0.0,0.0,0.000,1226285.9,1226285.9,20071,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552985124,300324.00
03/19/2019 04:45,2,0.000,ALERT,212.83,296.36,60.033,1552985104,"201051344000417","174011545737251",0.00,-0.50,0,294.56,298.47,0.0,0.0,0.000,989272.3,989272.3,20290,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552985126,300325.00
03/19/2019 04:45,2,0.000,ALERT,212.83,296.96,60.038,1552985104,"201051344000685","174011545737251",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,1230823.8,1230823.8,20281,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552985128,300326.00
03/19/2019 04:45,2,0.000,ALERT,212.61,296.06,60.043,1552985104,"201051344000651","174011545737251",0.00,-2.00,0,294.26,298.47,0.0,0.0,0.000,1223400.3,1223400.3,20261,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552985130,300327.00
03/19/2019 04:45,2,0.000,ALERT,212.61,299.07,60.038,1552985104,"201051344000594","174011545737251",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,1237043.2,1237043.2,44093,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552985132,300328.00
03/19/2019 04:45,2,0.000,ALERT,213.06,298.77,60.065,1552985104,"201051344000469","174011545737251",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,1215591.0,1215591.0,12387,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552985133,300329.00
03/19/2019 04:45,2,0.000,ALERT,212.83,297.26,60.038,1552985104,"201051344000585","174011545737251",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,1236214.5,1236214.5,20317,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552985135,300330.00
03/19/2019 04:45,2,0.000,ALERT,213.51,298.77,60.038,1552985104,"201051344000853","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1238906.0,1238906.0,11983,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552985137,300331.00
03/19/2019 04:45,2,0.000,ALERT,213.06,297.26,60.038,1552985104,"201051344001145","174011545737251",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,1239123.8,1239123.8,20234,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552985139,300332.00
03/19/2019 04:45,2,0.000,ALERT,212.83,296.96,60.033,1552985104,"201051344000438","174011545737251",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,1231770.8,1231770.8,20273,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552985141,300333.00
03/19/2019 04:45,2,0.000,ALERT,212.38,297.26,60.038,1552985104,"201051344001135","174011545737251",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,1218811.8,1218811.8,20225,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552985143,300334.00
03/19/2019 04:45,2,0.000,ALERT,213.06,298.77,60.012,1552985104,"201051344000983","174011545737251",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,1237134.0,1237134.0,11989,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552985145,300335.00
03/19/2019 04:45,2,0.000,ALERT,212.83,296.96,60.012,1552985104,"201051344001203","174011545737251",0.00,-1.00,0,294.86,300.87,0.0,0.0,0.000,1226417.3,1226417.3,20276,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552985146,300336.00
03/19/2019 04:45,2,0.000,ALERT,212.61,297.57,60.043,1552985104,"201051344001230","174011545737251",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,1223603.2,1223603.2,20087,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552985148,300337.00
03/19/2019 04:45,2,0.000,ALERT,212.38,296.96,60.038,1552985104,"201051344000646","174011545737251",0.00,-1.00,0,294.56,298.47,0.0,0.0,0.000,1216634.8,1216634.8,20245,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552985150,300338.00
03/19/2019 04:45,2,0.000,ALERT,213.29,298.47,60.075,1552985104,"201051344000867","174011545737251",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,1214652.3,1214652.3,44166,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552985152,300339.00
03/19/2019 04:45,2,0.000,ALERT,213.74,298.47,60.006,1552985104,"201051344000633","174011545737251",0.00,-1.00,0,294.86,299.97,0.0,0.0,0.000,1213423.9,1213423.9,44218,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552985154,300340.00
03/19/2019 04:45,2,0.000,ALERT,212.16,296.96,60.043,1552985104,"201051344000955","174011545737251",0.00,-0.50,0,294.86,299.07,0.0,0.0,0.000,1236194.3,1236194.3,20265,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552985155,300341.00
03/19/2019 04:45,2,0.000,ALERT,213.06,297.87,60.038,1552985104,"201051344000648","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1227257.7,1227257.7,43724,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552985157,300342.00
03/19/2019 04:45,2,0.000,ALERT,213.51,298.47,60.065,1552985104,"201051344000645","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1231881.9,1231881.9,43684,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552985159,300343.00
03/19/2019 04:45,2,0.000,ALERT,213.06,299.37,60.012,1552985104,"201051344000569","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1247849.6,1247849.6,11907,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552985161,300344.00
03/19/2019 04:45,2,0.000,ALERT,213.74,298.47,60.043,1552985104,"179051228000119","174011545737251",0.00,1.50,0,294.86,299.97,0.0,0.0,0.000,35376.1,35376.1,11982,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552985163,300345.00
03/19/2019 05:00,2,0.000,ALERT,213.06,299.67,60.059,1552986004,"201051344000579","174011545737251",0.00,0.00,0,287.05,301.47,0.0,0.0,0.000,1247663.8,1247663.8,12358,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552986006,300346.00
03/19/2019 05:00,2,0.000,ALERT,212.61,296.66,60.059,1552986004,"201051344001025","174011545737251",0.00,-1.00,0,284.04,299.37,0.0,0.0,0.000,1230161.9,1230161.9,20279,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986008,300347.00
03/19/2019 05:00,2,0.000,ALERT,212.61,296.96,60.065,1552986004,"201051344001093","174011545737251",0.00,0.50,0,284.34,298.47,0.0,0.0,0.000,1214333.6,1214333.6,20298,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986010,300348.00
03/19/2019 05:00,2,0.000,ALERT,212.83,298.77,60.059,1552986004,"201051344000458","174011545737251",0.00,1.00,0,286.44,301.47,0.0,0.0,0.000,1230993.6,1230993.6,12097,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552986012,300349.00
03/19/2019 05:00,2,0.000,ALERT,212.61,297.26,60.054,1552986004,"201051344000890","174011545737251",0.00,0.00,0,284.64,299.67,0.0,0.0,0.000,1228870.9,1228870.9,20227,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552986014,300350.00
03/19/2019 05:00,2,0.000,ALERT,212.61,298.77,60.054,1552986004,"201051344000988","174011545737251",0.00,0.00,0,283.74,300.27,0.0,0.0,0.000,954128.1,954128.1,12446,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986016,300351.00
03/19/2019 05:00,2,0.000,ALERT,213.06,297.87,60.043,1552986004,"201051344000582","174011545737251",0.00,-1.50,0,285.54,299.37,0.0,0.0,0.000,1208328.1,1208328.1,20199,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986018,300352.00
03/19/2019 05:00,2,0.000,ALERT,213.06,299.37,60.054,1552986004,"201051344000868","174011545737251",0.00,-0.50,0,286.74,301.47,0.0,0.0,0.000,1216052.2,1216052.2,44147,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986019,300353.00
03/19/2019 05:00,2,0.000,ALERT,213.51,299.67,60.049,1552986004,"201051344000576","174011545737251",0.00,-0.50,0,286.44,300.87,0.0,0.0,0.000,1234288.0,1234288.0,16183,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986021,300354.00
03/19/2019 05:00,2,0.000,ALERT,213.06,299.07,60.070,1552986004,"201051344001158","174011545737251",0.00,-1.00,0,285.84,300.27,0.0,0.0,0.000,1211463.5,1211463.5,12405,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552986023,300355.00
03/19/2019 05:00,2,0.000,ALERT,212.83,296.36,60.043,1552986004,"201051344000917","174011545737251",0.00,0.50,0,283.44,297.87,0.0,0.0,0.000,1226285.9,1226285.9,20073,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986025,300356.00
03/19/2019 05:00,2,0.000,ALERT,212.83,296.36,60.054,1552986004,"201051344000417","174011545737251",0.00,-0.50,0,283.74,297.87,0.0,0.0,0.000,989272.3,989272.3,20292,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986027,300357.00
03/19/2019 05:00,2,0.000,ALERT,212.83,296.96,60.038,1552986004,"201051344000685","174011545737251",0.00,-0.50,0,284.34,298.47,0.0,0.0,0.000,1230823.8,1230823.8,20283,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986028,300358.00
03/19/2019 05:00,2,0.000,ALERT,212.83,296.36,60.070,1552986004,"201051344000651","174011545737251",0.00,-2.00,0,283.74,298.17,0.0,0.0,0.000,1223400.3,1223400.3,20263,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986030,300359.00
03/19/2019 05:00,2,0.000,ALERT,212.61,299.67,60.043,1552986004,"201051344000594","174011545737251",0.00,-0.50,0,285.84,300.87,0.0,0.0,0.000,1237043.2,1237043.2,44095,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552986032,300360.00
03/19/2019 05:00,2,0.000,ALERT,213.06,299.07,60.049,1552986004,"201051344000469","174011545737251",0.00,-1.00,0,285.24,300.27,0.0,0.0,0.000,1215591.0,1215591.0,12389,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986034,300361.00
03/19/2019 05:00,2,0.000,ALERT,212.61,297.26,60.049,1552986004,"201051344000585","174011545737251",0.00,0.00,0,284.34,298.47,0.0,0.0,0.000,1236214.5,1236214.5,20319,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552986036,300362.00
03/19/2019 05:00,2,0.000,ALERT,213.51,299.07,60.049,1552986004,"201051344000853","174011545737251",0.00,-0.50,0,286.44,300.87,0.0,0.0,0.000,1238906.0,1238906.0,11985,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552986037,300363.00
03/19/2019 05:00,2,0.000,ALERT,213.06,297.26,60.038,1552986004,"201051344001145","174011545737251",0.00,-0.50,0,284.64,299.37,0.0,0.0,0.000,1239123.8,1239123.8,20236,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986039,300364.00
03/19/2019 05:00,2,0.000,ALERT,212.83,297.26,60.043,1552986004,"201051344000438","174011545737251",0.00,-1.00,0,284.34,299.07,0.0,0.0,0.000,1231770.8,1231770.8,20275,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986041,300365.00
03/19/2019 05:00,2,0.000,ALERT,212.38,297.26,60.043,1552986004,"201051344001135","174011545737251",0.00,-1.00,0,284.64,299.07,0.0,0.0,0.000,1218811.8,1218811.8,20227,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986043,300366.00
03/19/2019 05:00,2,0.000,ALERT,213.06,299.37,60.049,1552986004,"201051344000983","174011545737251",0.00,0.00,0,286.74,300.87,0.0,0.0,0.000,1237134.0,1237134.0,11991,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986045,300367.00
03/19/2019 05:00,2,0.000,ALERT,212.83,297.26,60.033,1552986004,"201051344001203","174011545737251",0.00,-1.00,0,284.04,300.27,0.0,0.0,0.000,1226417.3,1226417.3,20278,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552986047,300368.00
03/19/2019 05:00,2,0.000,ALERT,212.61,297.26,60.065,1552986004,"201051344001230","174011545737251",0.00,-0.50,0,284.64,298.77,0.0,0.0,0.000,1223603.2,1223603.2,20089,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986049,300369.00
03/19/2019 05:00,2,0.000,ALERT,212.38,297.26,60.043,1552986004,"201051344000646","174011545737251",0.00,-0.50,0,284.04,298.17,0.0,0.0,0.000,1216634.8,1216634.8,20247,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552986050,300370.00
03/19/2019 05:00,2,0.000,ALERT,213.29,299.07,60.033,1552986004,"201051344000867","174011545737251",0.00,0.50,0,285.84,300.87,0.0,0.0,0.000,1214652.3,1214652.3,44168,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986052,300371.00
03/19/2019 05:00,2,0.000,ALERT,213.74,299.07,60.017,1552986004,"201051344000633","174011545737251",0.00,-1.00,0,284.34,299.97,0.0,0.0,0.000,1213423.9,1213423.9,44220,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986054,300372.00
03/19/2019 05:00,2,0.000,ALERT,212.38,297.26,60.043,1552986004,"201051344000955","174011545737251",0.00,-0.50,0,284.64,298.47,0.0,0.0,0.000,1236194.3,1236194.3,20267,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986056,300373.00
03/19/2019 05:00,2,0.000,ALERT,213.06,298.47,60.033,1552986004,"201051344000648","174011545737251",0.00,-1.50,0,285.54,300.57,0.0,0.0,0.000,1227257.7,1227257.7,43726,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986058,300374.00
03/19/2019 05:00,2,0.000,ALERT,213.29,299.07,60.033,1552986004,"201051344000645","174011545737251",0.00,0.00,0,286.14,300.57,0.0,0.0,0.000,1231881.9,1231881.9,43686,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552986059,300375.00
03/19/2019 05:00,2,0.000,ALERT,213.06,299.97,60.043,1552986004,"201051344000569","174011545737251",0.00,0.00,0,287.05,301.47,0.0,0.0,0.000,1247849.6,1247849.6,11909,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986062,300376.00
03/19/2019 05:00,2,0.000,ALERT,213.51,298.77,60.038,1552986004,"179051228000119","174011545737251",0.00,1.50,0,285.24,299.97,0.0,0.0,0.000,35376.1,35376.1,11984,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552986064,300377.00
03/19/2019 05:15,2,0.000,ALERT,212.83,299.37,60.001,1552986904,"201051344000579","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1247663.8,1247663.8,12360,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986906,300378.00
03/19/2019 05:15,2,0.000,ALERT,212.16,296.06,60.033,1552986904,"201051344001025","174011545737251",0.00,-1.00,0,294.56,299.07,0.0,0.0,0.000,1230161.9,1230161.9,20281,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986908,300379.00
03/19/2019 05:15,2,0.000,ALERT,212.38,296.96,60.049,1552986904,"201051344001093","174011545737251",0.00,0.50,0,294.86,298.17,0.0,0.0,0.000,1214333.6,1214333.6,20300,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986910,300380.00
03/19/2019 05:15,2,0.000,ALERT,212.61,298.77,60.043,1552986904,"201051344000458","174011545737251",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,1230993.6,1230993.6,12099,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986912,300381.00
03/19/2019 05:15,2,0.000,ALERT,212.16,297.26,60.022,1552986904,"201051344000890","174011545737251",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,1228870.9,1228870.9,20229,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986914,300382.00
03/19/2019 05:15,2,0.000,ALERT,212.61,298.77,60.043,1552986904,"201051344000988","174011545737251",0.00,0.00,0,294.56,300.27,0.0,0.0,0.000,954128.1,954128.1,12448,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986915,300383.00
03/19/2019 05:15,2,0.000,ALERT,212.83,297.87,60.070,1552986904,"201051344000582","174011545737251",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,1208328.1,1208328.1,20201,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552986917,300384.00
03/19/2019 05:15,2,0.000,ALERT,212.61,299.37,60.038,1552986904,"201051344000868","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1216052.2,1216052.2,44149,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552986919,300385.00
03/19/2019 05:15,2,0.000,ALERT,213.06,299.37,60.043,1552986904,"201051344000576","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1234288.0,1234288.0,16185,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986921,300386.00
03/19/2019 05:15,2,0.000,ALERT,212.83,298.77,60.038,1552986904,"201051344001158","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1211463.5,1211463.5,12407,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552986923,300387.00
03/19/2019 05:15,2,0.000,ALERT,212.61,296.36,60.075,1552986904,"201051344000917","174011545737251",0.00,0.50,0,293.36,297.87,0.0,0.0,0.000,1226285.9,1226285.9,20075,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986924,300388.00
03/19/2019 05:15,2,0.000,ALERT,212.61,296.36,60.043,1552986904,"201051344000417","174011545737251",0.00,-0.50,0,294.56,297.87,0.0,0.0,0.000,989272.3,989272.3,20294,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986926,300389.00
03/19/2019 05:15,2,0.000,ALERT,212.61,296.66,60.038,1552986904,"201051344000685","174011545737251",0.00,-0.50,0,294.86,298.47,0.0,0.0,0.000,1230823.8,1230823.8,20285,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986928,300390.00
03/19/2019 05:15,2,0.000,ALERT,212.38,296.06,60.038,1552986904,"201051344000651","174011545737251",0.00,-2.00,0,294.26,298.17,0.0,0.0,0.000,1223400.3,1223400.3,20265,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986930,300391.00
03/19/2019 05:15,2,0.000,ALERT,212.61,299.07,60.038,1552986904,"201051344000594","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1237043.2,1237043.2,44097,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986932,300392.00
03/19/2019 05:15,2,0.000,ALERT,212.83,298.77,60.038,1552986904,"201051344000469","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1215591.0,1215591.0,12391,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986934,300393.00
03/19/2019 05:15,2,0.000,ALERT,212.61,297.26,60.049,1552986904,"201051344000585","174011545737251",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,1236214.5,1236214.5,20321,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986936,300394.00
03/19/2019 05:15,2,0.000,ALERT,213.29,298.47,60.059,1552986904,"201051344000853","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1238906.0,1238906.0,11987,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986937,300395.00
03/19/2019 05:15,2,0.000,ALERT,212.61,296.96,60.054,1552986904,"201051344001145","174011545737251",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,1239123.8,1239123.8,20238,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986939,300396.00
03/19/2019 05:15,2,0.000,ALERT,212.61,296.66,60.043,1552986904,"201051344000438","174011545737251",0.00,-1.00,0,295.46,299.07,0.0,0.0,0.000,1231770.8,1231770.8,20277,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552986941,300397.00
03/19/2019 05:15,2,0.000,ALERT,211.93,296.36,59.996,1552986904,"201051344001135","174011545737251",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,1218811.8,1218811.8,20229,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986943,300398.00
03/19/2019 05:15,2,0.000,ALERT,212.61,298.47,60.033,1552986904,"201051344000983","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1237134.0,1237134.0,11993,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552986945,300399.00
03/19/2019 05:15,2,0.000,ALERT,212.38,296.36,60.033,1552986904,"201051344001203","174011545737251",0.00,-0.50,0,295.16,300.27,0.0,0.0,0.000,1226417.3,1226417.3,20280,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552986946,300400.00
03/19/2019 05:15,2,0.000,ALERT,212.16,296.96,60.033,1552986904,"201051344001230","174011545737251",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,1223603.2,1223603.2,20091,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986948,300401.00
03/19/2019 05:15,2,0.000,ALERT,211.93,296.36,60.038,1552986904,"201051344000646","174011545737251",0.00,-0.50,0,294.56,298.47,0.0,0.0,0.000,1216634.8,1216634.8,20249,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986950,300402.00
03/19/2019 05:15,2,0.000,ALERT,213.06,298.47,60.070,1552986904,"201051344000867","174011545737251",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,1214652.3,1214652.3,44170,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986952,300403.00
03/19/2019 05:15,2,0.000,ALERT,213.51,298.47,60.033,1552986904,"201051344000633","174011545737251",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,1213423.9,1213423.9,44222,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986954,300404.00
03/19/2019 05:15,2,0.000,ALERT,211.93,296.66,60.033,1552986904,"201051344000955","174011545737251",0.00,-0.50,0,295.16,298.47,0.0,0.0,0.000,1236194.3,1236194.3,20269,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986956,300405.00
03/19/2019 05:15,2,0.000,ALERT,212.83,297.87,60.033,1552986904,"201051344000648","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1227257.7,1227257.7,43728,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986957,300406.00
03/19/2019 05:15,2,0.000,ALERT,213.29,298.47,60.033,1552986904,"201051344000645","174011545737251",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,1231881.9,1231881.9,43688,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986959,300407.00
03/19/2019 05:15,2,0.000,ALERT,212.83,299.37,60.043,1552986904,"201051344000569","174011545737251",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,1247849.6,1247849.6,11911,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552986961,300408.00
03/19/2019 05:15,2,0.000,ALERT,213.29,298.17,60.033,1552986904,"179051228000119","174011545737251",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,35376.1,35376.1,11986,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552986963,300409.00
03/19/2019 05:30,2,0.000,ALERT,212.61,299.07,60.017,1552987804,"201051344000579","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1247663.8,1247663.8,12362,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552987806,300410.00
03/19/2019 05:30,2,0.000,ALERT,211.70,295.46,60.017,1552987804,"201051344001025","174011545737251",0.00,-1.00,0,294.26,298.77,0.0,0.0,0.000,1230161.9,1230161.9,20283,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552987808,300411.00
03/19/2019 05:30,2,0.000,ALERT,212.16,296.06,60.017,1552987804,"201051344001093","174011545737251",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,1214333.6,1214333.6,20302,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552987809,300412.00
03/19/2019 05:30,2,0.000,ALERT,212.61,298.47,60.001,1552987804,"201051344000458","174011545737251",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,1230993.6,1230993.6,12101,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552987811,300413.00
03/19/2019 05:30,2,0.000,ALERT,211.93,296.66,60.006,1552987804,"201051344000890","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1228870.9,1228870.9,20231,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552987813,300414.00
03/19/2019 05:30,2,0.000,ALERT,212.38,298.17,60.001,1552987804,"201051344000988","174011545737251",0.00,0.50,0,293.66,299.67,0.0,0.0,0.000,954128.1,954128.1,12450,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552987815,300415.00
03/19/2019 05:30,2,0.000,ALERT,212.61,297.26,60.012,1552987804,"201051344000582","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1208328.1,1208328.1,20203,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552987817,300416.00
03/19/2019 05:30,2,0.000,ALERT,212.61,299.07,60.017,1552987804,"201051344000868","174011545737251",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,1216052.2,1216052.2,44151,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552987819,300417.00
03/19/2019 05:30,2,0.000,ALERT,213.06,299.07,60.017,1552987804,"201051344000576","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1234288.0,1234288.0,16187,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552987820,300418.00
03/19/2019 05:30,2,0.000,ALERT,212.61,298.47,60.028,1552987804,"201051344001158","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1211463.5,1211463.5,12409,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552987822,300419.00
03/19/2019 05:30,2,0.000,ALERT,212.16,295.76,60.012,1552987804,"201051344000917","174011545737251",0.00,0.50,0,293.36,297.57,0.0,0.0,0.000,1226285.9,1226285.9,20077,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552987824,300420.00
03/19/2019 05:30,2,0.000,ALERT,212.38,295.76,60.001,1552987804,"201051344000417","174011545737251",0.00,0.00,0,294.26,297.57,0.0,0.0,0.000,989272.3,989272.3,20296,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552987826,300421.00
03/19/2019 05:30,2,0.000,ALERT,212.38,296.06,60.012,1552987804,"201051344000685","174011545737251",0.00,-0.50,0,294.86,298.17,0.0,0.0,0.000,1230823.8,1230823.8,20287,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552987828,300422.00
03/19/2019 05:30,2,0.000,ALERT,212.16,295.46,60.006,1552987804,"201051344000651","174011545737251",0.00,-1.50,0,293.96,297.57,0.0,0.0,0.000,1223400.3,1223400.3,20267,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552987830,300423.00
03/19/2019 05:30,2,0.000,ALERT,212.16,298.77,60.012,1552987804,"201051344000594","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1237043.2,1237043.2,44099,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552987831,300424.00
03/19/2019 05:30,2,0.000,ALERT,212.61,298.17,60.012,1552987804,"201051344000469","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1215591.0,1215591.0,12393,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552987833,300425.00
03/19/2019 05:30,2,0.000,ALERT,212.38,296.66,60.028,1552987804,"201051344000585","174011545737251",0.00,0.00,0,294.26,298.17,0.0,0.0,0.000,1236214.5,1236214.5,20323,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552987835,300426.00
03/19/2019 05:30,2,0.000,ALERT,213.06,298.17,60.001,1552987804,"201051344000853","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1238906.0,1238906.0,11989,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552987837,300427.00
03/19/2019 05:30,2,0.000,ALERT,212.38,296.36,59.980,1552987804,"201051344001145","174011545737251",0.00,-0.50,0,294.86,298.77,0.0,0.0,0.000,1239123.8,1239123.8,20240,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552987839,300428.00
