ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2019 05:30,2,0.000,ALERT,212.16,296.36,60.001,1552987804,"201051344000438","174011545737251",0.00,-1.00,0,294.86,298.17,0.0,0.0,0.000,1231770.8,1231770.8,20279,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552987841,300429.00
03/19/2019 05:30,2,0.000,ALERT,211.70,296.36,60.006,1552987804,"201051344001135","174011545737251",0.00,-0.50,0,294.56,298.47,0.0,0.0,0.000,1218811.8,1218811.8,20231,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552987842,300430.00
03/19/2019 05:30,2,0.000,ALERT,212.38,298.17,60.001,1552987804,"201051344000983","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1237134.0,1237134.0,11995,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552987844,300431.00
03/19/2019 05:30,2,0.000,ALERT,212.16,295.76,60.006,1552987804,"201051344001203","174011545737251",0.00,-0.50,0,294.26,299.67,0.0,0.0,0.000,1226417.3,1226417.3,20282,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552987846,300432.00
03/19/2019 05:30,2,0.000,ALERT,212.16,296.36,60.001,1552987804,"201051344001230","174011545737251",0.00,-0.50,0,294.86,298.17,0.0,0.0,0.000,1223603.2,1223603.2,20093,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552987848,300433.00
03/19/2019 05:30,2,0.000,ALERT,211.70,296.06,60.001,1552987804,"201051344000646","174011545737251",0.00,-0.50,0,293.96,297.87,0.0,0.0,0.000,1216634.8,1216634.8,20251,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552987850,300434.00
03/19/2019 05:30,2,0.000,ALERT,212.83,297.57,59.990,1552987804,"201051344000867","174011545737251",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,1214652.3,1214652.3,44172,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552987852,300435.00
03/19/2019 05:30,2,0.000,ALERT,213.06,297.87,59.990,1552987804,"201051344000633","174011545737251",0.00,-0.50,0,294.26,299.67,0.0,0.0,0.000,1213423.9,1213423.9,44224,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552987853,300436.00
03/19/2019 05:30,2,0.000,ALERT,211.70,296.06,59.996,1552987804,"201051344000955","174011545737251",0.00,-0.50,0,294.56,297.87,0.0,0.0,0.000,1236194.3,1236194.3,20271,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552987855,300437.00
03/19/2019 05:30,2,0.000,ALERT,212.61,297.57,60.012,1552987804,"201051344000648","174011545737251",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,1227257.7,1227257.7,43730,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552987857,300438.00
03/19/2019 05:30,2,0.000,ALERT,212.83,297.87,59.959,1552987804,"201051344000645","174011545737251",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,1231881.9,1231881.9,43690,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552987859,300439.00
03/19/2019 05:30,2,0.000,ALERT,212.61,298.77,60.001,1552987804,"201051344000569","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1247849.6,1247849.6,11913,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552987861,300440.00
03/19/2019 05:30,2,0.000,ALERT,212.83,297.87,59.996,1552987804,"179051228000119","174011545737251",0.00,1.50,0,294.26,299.37,0.0,0.0,0.000,35376.1,35376.1,11988,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552987863,300441.00
03/19/2019 05:45,2,0.000,ALERT,212.38,298.77,60.033,1552988704,"201051344000579","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1247663.8,1247663.8,12364,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552988706,300442.00
03/19/2019 05:45,2,0.000,ALERT,211.70,295.16,60.038,1552988704,"201051344001025","174011545737251",0.00,-1.00,0,293.66,299.97,0.0,0.0,0.000,1230161.9,1230161.9,20285,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552988707,300443.00
03/19/2019 05:45,2,0.000,ALERT,211.70,295.76,60.001,1552988704,"201051344001093","174011545737251",0.00,1.00,0,294.26,299.07,0.0,0.0,0.000,1214333.6,1214333.6,20304,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552988709,300444.00
03/19/2019 05:45,2,0.000,ALERT,212.38,298.47,60.017,1552988704,"201051344000458","174011545737251",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,1230993.6,1230993.6,12103,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552988711,300445.00
03/19/2019 05:45,2,0.000,ALERT,211.70,296.36,60.070,1552988704,"201051344000890","174011545737251",0.00,0.00,0,294.56,300.57,0.0,0.0,0.000,1228870.9,1228870.9,20233,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552988713,300446.00
03/19/2019 05:45,2,0.000,ALERT,212.16,297.87,60.033,1552988704,"201051344000988","174011545737251",0.00,0.50,0,293.36,299.37,0.0,0.0,0.000,954128.1,954128.1,12452,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552988715,300447.00
03/19/2019 05:45,2,0.000,ALERT,212.16,296.96,60.075,1552988704,"201051344000582","174011545737251",0.00,-1.50,0,294.86,299.97,0.0,0.0,0.000,1208328.1,1208328.1,20205,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552988717,300448.00
03/19/2019 05:45,2,0.000,ALERT,212.38,298.77,60.043,1552988704,"201051344000868","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1216052.2,1216052.2,44153,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552988719,300449.00
03/19/2019 05:45,2,0.000,ALERT,212.83,298.77,60.054,1552988704,"201051344000576","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1234288.0,1234288.0,16189,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552988720,300450.00
03/19/2019 05:45,2,0.000,ALERT,212.61,298.47,60.033,1552988704,"201051344001158","174011545737251",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,1211463.5,1211463.5,12411,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552988722,300451.00
03/19/2019 05:45,2,0.000,ALERT,211.93,295.46,60.001,1552988704,"201051344000917","174011545737251",0.00,1.00,0,292.76,298.47,0.0,0.0,0.000,1226285.9,1226285.9,20079,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552988724,300452.00
03/19/2019 05:45,2,0.000,ALERT,212.16,295.46,60.028,1552988704,"201051344000417","174011545737251",0.00,0.00,0,293.66,299.07,0.0,0.0,0.000,989272.3,989272.3,20298,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552988726,300453.00
03/19/2019 05:45,2,0.000,ALERT,212.16,296.06,60.033,1552988704,"201051344000685","174011545737251",0.00,0.00,0,293.96,299.37,0.0,0.0,0.000,1230823.8,1230823.8,20289,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552988728,300454.00
03/19/2019 05:45,2,0.000,ALERT,211.93,295.16,60.028,1552988704,"201051344000651","174011545737251",0.00,-1.50,0,293.36,298.77,0.0,0.0,0.000,1223400.3,1223400.3,20269,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552988729,300455.00
03/19/2019 05:45,2,0.000,ALERT,212.16,299.07,60.028,1552988704,"201051344000594","174011545737251",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,1237043.2,1237043.2,44101,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552988731,300456.00
03/19/2019 05:45,2,0.000,ALERT,212.61,298.47,60.033,1552988704,"201051344000469","174011545737251",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,1215591.0,1215591.0,12395,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552988733,300457.00
03/19/2019 05:45,2,0.000,ALERT,211.93,296.06,60.022,1552988704,"201051344000585","174011545737251",0.00,0.50,0,293.96,299.07,0.0,0.0,0.000,1236214.5,1236214.5,20325,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552988735,300458.00
03/19/2019 05:45,2,0.000,ALERT,212.83,297.87,60.022,1552988704,"201051344000853","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1238906.0,1238906.0,11991,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552988737,300459.00
03/19/2019 05:45,2,0.000,ALERT,212.16,296.06,60.022,1552988704,"201051344001145","174011545737251",0.00,-0.50,0,294.56,300.27,0.0,0.0,0.000,1239123.8,1239123.8,20242,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552988738,300460.00
03/19/2019 05:45,2,0.000,ALERT,211.93,295.76,60.017,1552988704,"201051344000438","174011545737251",0.00,-1.00,0,294.56,299.97,0.0,0.0,0.000,1231770.8,1231770.8,20281,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552988740,300461.00
03/19/2019 05:45,2,0.000,ALERT,211.48,296.06,60.033,1552988704,"201051344001135","174011545737251",0.00,-0.50,0,294.26,299.97,0.0,0.0,0.000,1218811.8,1218811.8,20233,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552988742,300462.00
03/19/2019 05:45,2,0.000,ALERT,212.38,298.47,60.022,1552988704,"201051344000983","174011545737251",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,1237134.0,1237134.0,11997,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552988744,300463.00
03/19/2019 05:45,2,0.000,ALERT,211.93,295.46,60.012,1552988704,"201051344001203","174011545737251",0.00,-0.50,0,293.96,300.87,0.0,0.0,0.000,1226417.3,1226417.3,20284,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552988746,300464.00
03/19/2019 05:45,2,0.000,ALERT,211.93,296.06,60.022,1552988704,"201051344001230","174011545737251",0.00,0.00,0,294.26,299.67,0.0,0.0,0.000,1223603.2,1223603.2,20095,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552988748,300465.00
03/19/2019 05:45,2,0.000,ALERT,211.25,295.16,60.012,1552988704,"201051344000646","174011545737251",0.00,-0.50,0,293.36,299.07,0.0,0.0,0.000,1216634.8,1216634.8,20253,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552988749,300466.00
03/19/2019 05:45,2,0.000,ALERT,212.83,298.17,60.022,1552988704,"201051344000867","174011545737251",0.00,0.50,0,294.86,299.97,0.0,0.0,0.000,1214652.3,1214652.3,44174,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552988751,300467.00
03/19/2019 05:45,2,0.000,ALERT,213.06,298.17,60.006,1552988704,"201051344000633","174011545737251",0.00,-0.50,0,293.96,299.37,0.0,0.0,0.000,1213423.9,1213423.9,44226,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552988753,300468.00
03/19/2019 05:45,2,0.000,ALERT,211.03,295.46,60.006,1552988704,"201051344000955","174011545737251",0.00,-0.50,0,293.96,299.37,0.0,0.0,0.000,1236194.3,1236194.3,20273,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552988755,300469.00
03/19/2019 05:45,2,0.000,ALERT,212.61,297.87,60.017,1552988704,"201051344000648","174011545737251",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,1227257.7,1227257.7,43732,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552988757,300470.00
03/19/2019 05:45,2,0.000,ALERT,213.06,298.47,60.012,1552988704,"201051344000645","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1231881.9,1231881.9,43692,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552988759,300471.00
03/19/2019 05:45,2,0.000,ALERT,212.61,299.07,60.012,1552988704,"201051344000569","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1247849.6,1247849.6,11915,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552988760,300472.00
03/19/2019 05:45,2,0.000,ALERT,212.83,298.17,60.012,1552988704,"179051228000119","174011545737251",0.00,1.50,0,293.96,299.07,0.0,0.0,0.000,35376.1,35376.1,11990,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552988762,300473.00
03/19/2019 06:00,2,0.000,ALERT,211.70,297.57,59.990,1552989604,"201051344000579","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1247663.8,1247663.8,12366,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552989606,300474.00
03/19/2019 06:00,2,0.000,ALERT,211.25,294.86,59.985,1552989604,"201051344001025","174011545737251",0.00,-1.00,0,293.36,297.87,0.0,0.0,0.000,1230161.9,1230161.9,20287,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552989608,300475.00
03/19/2019 06:00,2,0.000,ALERT,211.25,295.46,59.985,1552989604,"201051344001093","174011545737251",0.00,1.00,0,293.66,297.26,0.0,0.0,0.000,1214333.6,1214333.6,20306,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552989610,300476.00
03/19/2019 06:00,2,0.000,ALERT,211.70,296.96,59.980,1552989604,"201051344000458","174011545737251",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,1230993.6,1230993.6,12105,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552989612,300477.00
03/19/2019 06:00,2,0.000,ALERT,211.03,295.76,59.990,1552989604,"201051344000890","174011545737251",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,1228870.9,1228870.9,20235,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552989613,300478.00
03/19/2019 06:00,2,0.000,ALERT,211.70,296.96,60.012,1552989604,"201051344000988","174011545737251",0.00,0.50,0,293.66,299.37,0.0,0.0,0.000,954128.1,954128.1,12454,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552989615,300479.00
03/19/2019 06:00,2,0.000,ALERT,211.70,296.36,59.980,1552989604,"201051344000582","174011545737251",0.00,-1.00,0,294.86,298.17,0.0,0.0,0.000,1208328.1,1208328.1,20207,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552989617,300480.00
03/19/2019 06:00,2,0.000,ALERT,211.70,297.87,59.980,1552989604,"201051344000868","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1216052.2,1216052.2,44155,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552989619,300481.00
03/19/2019 06:00,2,0.000,ALERT,212.38,297.87,59.980,1552989604,"201051344000576","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1234288.0,1234288.0,16191,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552989621,300482.00
03/19/2019 06:00,2,0.000,ALERT,211.70,296.96,60.001,1552989604,"201051344001158","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1211463.5,1211463.5,12413,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552989623,300483.00
03/19/2019 06:00,2,0.000,ALERT,211.25,294.86,59.990,1552989604,"201051344000917","174011545737251",0.00,1.00,0,292.76,296.96,0.0,0.0,0.000,1226285.9,1226285.9,20081,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552989625,300484.00
03/19/2019 06:00,2,0.000,ALERT,211.48,294.86,59.985,1552989604,"201051344000417","174011545737251",0.00,0.00,0,293.66,296.96,0.0,0.0,0.000,989272.3,989272.3,20300,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552989626,300485.00
03/19/2019 06:00,2,0.000,ALERT,211.48,295.16,60.001,1552989604,"201051344000685","174011545737251",0.00,0.00,0,293.66,297.26,0.0,0.0,0.000,1230823.8,1230823.8,20291,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552989628,300486.00
03/19/2019 06:00,2,0.000,ALERT,211.25,294.56,59.985,1552989604,"201051344000651","174011545737251",0.00,-1.50,0,293.36,296.66,0.0,0.0,0.000,1223400.3,1223400.3,20271,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552989630,300487.00
03/19/2019 06:00,2,0.000,ALERT,211.25,297.57,59.980,1552989604,"201051344000594","174011545737251",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,1237043.2,1237043.2,44103,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552989632,300488.00
03/19/2019 06:00,2,0.000,ALERT,211.25,296.36,59.975,1552989604,"201051344000469","174011545737251",0.00,-0.50,0,294.56,299.67,0.0,0.0,0.000,1215591.0,1215591.0,12397,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552989634,300489.00
03/19/2019 06:00,2,0.000,ALERT,211.25,295.76,59.985,1552989604,"201051344000585","174011545737251",0.00,0.50,0,293.66,297.57,0.0,0.0,0.000,1236214.5,1236214.5,20327,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552989635,300490.00
03/19/2019 06:00,2,0.000,ALERT,211.93,296.66,59.980,1552989604,"201051344000853","174011545737251",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,1238906.0,1238906.0,11993,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552989637,300491.00
03/19/2019 06:00,2,0.000,ALERT,211.25,295.46,59.948,1552989604,"201051344001145","174011545737251",0.00,-0.50,0,293.96,297.87,0.0,0.0,0.000,1239123.8,1239123.8,20244,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552989639,300492.00
03/19/2019 06:00,2,0.000,ALERT,211.03,295.46,59.985,1552989604,"201051344000438","174011545737251",0.00,-1.00,0,293.96,297.87,0.0,0.0,0.000,1231770.8,1231770.8,20283,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552989641,300493.00
03/19/2019 06:00,2,0.000,ALERT,210.35,295.46,59.943,1552989604,"201051344001135","174011545737251",0.00,-0.50,0,294.26,297.87,0.0,0.0,0.000,1218811.8,1218811.8,20235,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552989643,300494.00
03/19/2019 06:00,2,0.000,ALERT,211.25,296.36,59.943,1552989604,"201051344000983","174011545737251",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,1237134.0,1237134.0,11999,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552989645,300495.00
03/19/2019 06:00,2,0.000,ALERT,211.03,295.16,59.985,1552989604,"201051344001203","174011545737251",0.00,-0.50,0,293.66,298.77,0.0,0.0,0.000,1226417.3,1226417.3,20286,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552989646,300496.00
03/19/2019 06:00,2,0.000,ALERT,210.80,295.76,59.980,1552989604,"201051344001230","174011545737251",0.00,0.00,0,293.96,297.57,0.0,0.0,0.000,1223603.2,1223603.2,20097,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552989648,300497.00
03/19/2019 06:00,2,0.000,ALERT,210.57,295.46,59.990,1552989604,"201051344000646","174011545737251",0.00,-0.50,0,293.06,296.96,0.0,0.0,0.000,1216634.8,1216634.8,20255,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552989650,300498.00
03/19/2019 06:00,2,0.000,ALERT,211.48,295.76,60.001,1552989604,"201051344000867","174011545737251",0.00,0.50,0,294.86,300.27,0.0,0.0,0.000,1214652.3,1214652.3,44176,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552989652,300499.00
03/19/2019 06:00,2,0.000,ALERT,211.70,295.76,59.990,1552989604,"201051344000633","174011545737251",0.00,-0.50,0,293.66,299.37,0.0,0.0,0.000,1213423.9,1213423.9,44228,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552989654,300500.00
03/19/2019 06:00,2,0.000,ALERT,210.35,295.16,59.975,1552989604,"201051344000955","174011545737251",0.00,-0.50,0,293.36,296.96,0.0,0.0,0.000,1236194.3,1236194.3,20275,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552989656,300501.00
03/19/2019 06:00,2,0.000,ALERT,211.25,295.76,60.001,1552989604,"201051344000648","174011545737251",0.00,-1.00,0,294.56,299.97,0.0,0.0,0.000,1227257.7,1227257.7,43734,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552989657,300502.00
03/19/2019 06:00,2,0.000,ALERT,211.48,296.36,59.948,1552989604,"201051344000645","174011545737251",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,1231881.9,1231881.9,43694,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552989659,300503.00
03/19/2019 06:00,2,0.000,ALERT,211.25,296.96,60.006,1552989604,"201051344000569","174011545737251",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,1247849.6,1247849.6,11917,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552989661,300504.00
03/19/2019 06:00,2,0.000,ALERT,211.48,295.76,59.938,1552989604,"179051228000119","174011545737251",0.00,2.00,0,294.26,299.97,0.0,0.0,0.000,35376.1,35376.1,11992,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552989663,300505.00
03/19/2019 06:15,2,0.000,ALERT,210.80,296.36,60.022,1552990504,"201051344000579","174011545737251",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,1247663.8,1247663.8,12368,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552990506,300506.00
03/19/2019 06:15,2,0.000,ALERT,210.80,294.86,60.017,1552990504,"201051344001025","174011545737251",0.00,-1.00,0,292.46,297.57,0.0,0.0,0.000,1230161.9,1230161.9,20289,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552990508,300507.00
03/19/2019 06:15,2,0.000,ALERT,211.03,295.46,60.065,1552990504,"201051344001093","174011545737251",0.00,1.00,0,292.76,296.66,0.0,0.0,0.000,1214333.6,1214333.6,20308,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552990510,300508.00
03/19/2019 06:15,2,0.000,ALERT,210.80,295.46,60.059,1552990504,"201051344000458","174011545737251",0.00,1.50,0,294.26,299.37,0.0,0.0,0.000,1230993.6,1230993.6,12107,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552990511,300509.00
03/19/2019 06:15,2,0.000,ALERT,210.80,295.76,60.017,1552990504,"201051344000890","174011545737251",0.00,0.50,0,293.66,298.17,0.0,0.0,0.000,1228870.9,1228870.9,20237,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552990513,300510.00
03/19/2019 06:15,2,0.000,ALERT,210.57,295.16,60.075,1552990504,"201051344000988","174011545737251",0.00,0.50,0,291.85,298.47,0.0,0.0,0.000,954128.1,954128.1,12456,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552990515,300511.00
03/19/2019 06:15,2,0.000,ALERT,211.70,296.36,60.022,1552990504,"201051344000582","174011545737251",0.00,-1.00,0,293.66,297.87,0.0,0.0,0.000,1208328.1,1208328.1,20209,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552990517,300512.00
03/19/2019 06:15,2,0.000,ALERT,210.80,296.36,60.028,1552990504,"201051344000868","174011545737251",0.00,0.00,0,294.86,299.37,0.0,0.0,0.000,1216052.2,1216052.2,44157,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552990519,300513.00
03/19/2019 06:15,2,0.000,ALERT,211.48,296.66,60.022,1552990504,"201051344000576","174011545737251",0.00,-0.50,0,294.56,299.37,0.0,0.0,0.000,1234288.0,1234288.0,16193,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552990521,300514.00
03/19/2019 06:15,2,0.000,ALERT,211.03,295.76,60.033,1552990504,"201051344001158","174011545737251",0.00,-0.50,0,293.66,298.17,0.0,0.0,0.000,1211463.5,1211463.5,12415,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552990522,300515.00
03/19/2019 06:15,2,0.000,ALERT,211.48,294.86,60.017,1552990504,"201051344000917","174011545737251",0.00,1.00,0,291.55,296.36,0.0,0.0,0.000,1226285.9,1226285.9,20083,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552990524,300516.00
03/19/2019 06:15,2,0.000,ALERT,211.48,295.16,60.033,1552990504,"201051344000417","174011545737251",0.00,0.00,0,292.46,296.36,0.0,0.0,0.000,989272.3,989272.3,20302,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552990526,300517.00
03/19/2019 06:15,2,0.000,ALERT,211.70,295.46,59.980,1552990504,"201051344000685","174011545737251",0.00,0.00,0,292.76,296.96,0.0,0.0,0.000,1230823.8,1230823.8,20293,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552990528,300518.00
03/19/2019 06:15,2,0.000,ALERT,211.25,294.56,60.028,1552990504,"201051344000651","174011545737251",0.00,-1.50,0,292.46,296.66,0.0,0.0,0.000,1223400.3,1223400.3,20273,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552990530,300519.00
03/19/2019 06:15,2,0.000,ALERT,210.57,296.36,60.028,1552990504,"201051344000594","174011545737251",0.00,0.00,0,293.96,298.47,0.0,0.0,0.000,1237043.2,1237043.2,44105,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552990532,300520.00
03/19/2019 06:15,2,0.000,ALERT,211.03,295.76,60.028,1552990504,"201051344000469","174011545737251",0.00,-0.50,0,293.36,297.87,0.0,0.0,0.000,1215591.0,1215591.0,12399,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552990533,300521.00
03/19/2019 06:15,2,0.000,ALERT,211.48,295.76,60.049,1552990504,"201051344000585","174011545737251",0.00,0.50,0,292.46,296.96,0.0,0.0,0.000,1236214.5,1236214.5,20329,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552990535,300522.00
03/19/2019 06:15,2,0.000,ALERT,211.48,295.46,60.022,1552990504,"201051344000853","174011545737251",0.00,0.00,0,293.96,298.47,0.0,0.0,0.000,1238906.0,1238906.0,11995,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552990537,300523.00
03/19/2019 06:15,2,0.000,ALERT,211.48,295.46,59.980,1552990504,"201051344001145","174011545737251",0.00,-0.50,0,293.36,297.57,0.0,0.0,0.000,1239123.8,1239123.8,20246,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552990539,300524.00
03/19/2019 06:15,2,0.000,ALERT,211.25,295.46,60.017,1552990504,"201051344000438","174011545737251",0.00,-1.00,0,293.06,297.26,0.0,0.0,0.000,1231770.8,1231770.8,20285,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552990541,300525.00
03/19/2019 06:15,2,0.000,ALERT,211.03,295.46,60.022,1552990504,"201051344001135","174011545737251",0.00,-0.50,0,293.36,297.57,0.0,0.0,0.000,1218811.8,1218811.8,20237,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552990542,300526.00
03/19/2019 06:15,2,0.000,ALERT,210.80,295.76,60.012,1552990504,"201051344000983","174011545737251",0.00,0.50,0,294.26,298.17,0.0,0.0,0.000,1237134.0,1237134.0,12001,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552990544,300527.00
03/19/2019 06:15,2,0.000,ALERT,211.25,295.16,60.038,1552990504,"201051344001203","174011545737251",0.00,-0.50,0,292.76,298.77,0.0,0.0,0.000,1226417.3,1226417.3,20288,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552990546,300528.00
03/19/2019 06:15,2,0.000,ALERT,211.25,295.76,60.054,1552990504,"201051344001230","174011545737251",0.00,0.00,0,293.06,297.26,0.0,0.0,0.000,1223603.2,1223603.2,20099,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552990548,300529.00
03/19/2019 06:15,2,0.000,ALERT,211.03,295.16,59.975,1552990504,"201051344000646","174011545737251",0.00,-0.50,0,292.16,296.66,0.0,0.0,0.000,1216634.8,1216634.8,20257,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552990550,300530.00
03/19/2019 06:15,2,0.000,ALERT,211.03,295.16,59.980,1552990504,"201051344000867","174011545737251",0.00,1.00,0,293.66,298.17,0.0,0.0,0.000,1214652.3,1214652.3,44178,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552990552,300531.00
03/19/2019 06:15,2,0.000,ALERT,211.48,295.46,60.001,1552990504,"201051344000633","174011545737251",0.00,-0.50,0,292.46,297.57,0.0,0.0,0.000,1213423.9,1213423.9,44230,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552990553,300532.00
03/19/2019 06:15,2,0.000,ALERT,211.03,295.46,60.006,1552990504,"201051344000955","174011545737251",0.00,0.00,0,292.76,296.66,0.0,0.0,0.000,1236194.3,1236194.3,20277,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552990555,300533.00
03/19/2019 06:15,2,0.000,ALERT,210.80,294.86,60.001,1552990504,"201051344000648","174011545737251",0.00,-1.00,0,293.36,298.17,0.0,0.0,0.000,1227257.7,1227257.7,43736,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552990557,300534.00
03/19/2019 06:15,2,0.000,ALERT,211.25,295.46,60.006,1552990504,"201051344000645","174011545737251",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,1231881.9,1231881.9,43696,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552990559,300535.00
03/19/2019 06:15,2,0.000,ALERT,210.80,296.06,60.001,1552990504,"201051344000569","174011545737251",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,1247849.6,1247849.6,11919,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552990561,300536.00
03/19/2019 06:15,2,0.000,ALERT,211.25,295.16,60.017,1552990504,"179051228000119","174011545737251",0.00,1.50,0,292.46,297.26,0.0,0.0,0.000,35376.1,35376.1,11994,0,0,0,L,46974696,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552990563,300537.00
03/19/2019 06:30,2,0.000,ALERT,211.25,296.36,59.990,1552991404,"201051344000579","174011545737251",0.00,0.50,0,293.96,299.07,0.0,0.0,0.000,1247663.8,1247663.8,12370,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552991406,300538.00
03/19/2019 06:30,2,0.000,ALERT,211.25,294.86,60.001,1552991404,"201051344001025","174011545737251",0.00,-1.00,0,293.06,297.87,0.0,0.0,0.000,1230161.9,1230161.9,20291,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552991408,300539.00
03/19/2019 06:30,2,0.000,ALERT,211.48,295.46,60.006,1552991404,"201051344001093","174011545737251",0.00,1.00,0,293.36,296.96,0.0,0.0,0.000,1214333.6,1214333.6,20310,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552991410,300540.00
03/19/2019 06:30,2,0.000,ALERT,211.03,295.76,59.990,1552991404,"201051344000458","174011545737251",0.00,1.50,0,293.36,298.77,0.0,0.0,0.000,1230993.6,1230993.6,12109,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552991412,300541.00
03/19/2019 06:30,2,0.000,ALERT,211.25,296.06,59.990,1552991404,"201051344000890","174011545737251",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,1228870.9,1228870.9,20239,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552991414,300542.00
03/19/2019 06:30,2,0.000,ALERT,211.03,295.76,60.001,1552991404,"201051344000988","174011545737251",0.00,0.00,0,290.95,298.47,0.0,0.0,0.000,954128.1,954128.1,12458,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552991415,300543.00
03/19/2019 06:30,2,0.000,ALERT,211.70,296.66,59.969,1552991404,"201051344000582","174011545737251",0.00,-1.00,0,294.26,298.17,0.0,0.0,0.000,1208328.1,1208328.1,20211,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552991417,300544.00
03/19/2019 06:30,2,0.000,ALERT,211.03,296.36,59.996,1552991404,"201051344000868","174011545737251",0.00,-0.50,0,293.96,299.37,0.0,0.0,0.000,1216052.2,1216052.2,44159,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552991419,300545.00
03/19/2019 06:30,2,0.000,ALERT,211.48,296.36,59.985,1552991404,"201051344000576","174011545737251",0.00,-0.50,0,293.66,299.07,0.0,0.0,0.000,1234288.0,1234288.0,16195,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552991421,300546.00
03/19/2019 06:30,2,0.000,ALERT,211.03,295.46,60.001,1552991404,"201051344001158","174011545737251",0.00,-0.50,0,293.06,298.47,0.0,0.0,0.000,1211463.5,1211463.5,12417,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552991423,300547.00
03/19/2019 06:30,2,0.000,ALERT,211.70,295.16,60.038,1552991404,"201051344000917","174011545737251",0.00,1.00,0,292.16,296.66,0.0,0.0,0.000,1226285.9,1226285.9,20085,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552991425,300548.00
03/19/2019 06:30,2,0.000,ALERT,211.70,295.16,59.959,1552991404,"201051344000417","174011545737251",0.00,0.00,0,293.06,296.66,0.0,0.0,0.000,989272.3,989272.3,20304,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552991426,300549.00
03/19/2019 06:30,2,0.000,ALERT,211.70,295.46,59.964,1552991404,"201051344000685","174011545737251",0.00,0.00,0,293.36,297.26,0.0,0.0,0.000,1230823.8,1230823.8,20295,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552991428,300550.00
03/19/2019 06:30,2,0.000,ALERT,211.48,294.86,59.996,1552991404,"201051344000651","174011545737251",0.00,-2.00,0,293.06,296.66,0.0,0.0,0.000,1223400.3,1223400.3,20275,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552991430,300551.00
03/19/2019 06:30,2,0.000,ALERT,210.57,296.06,59.996,1552991404,"201051344000594","174011545737251",0.00,0.00,0,293.36,299.37,0.0,0.0,0.000,1237043.2,1237043.2,44107,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552991432,300552.00
03/19/2019 06:30,2,0.000,ALERT,211.25,295.76,59.975,1552991404,"201051344000469","174011545737251",0.00,-0.50,0,292.46,298.47,0.0,0.0,0.000,1215591.0,1215591.0,12401,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552991434,300553.00
03/19/2019 06:30,2,0.000,ALERT,211.48,295.76,59.980,1552991404,"201051344000585","174011545737251",0.00,0.00,0,293.06,297.26,0.0,0.0,0.000,1236214.5,1236214.5,20331,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552991435,300554.00
03/19/2019 06:30,2,0.000,ALERT,211.70,295.76,60.022,1552991404,"201051344000853","174011545737251",0.00,0.00,0,293.36,298.47,0.0,0.0,0.000,1238906.0,1238906.0,11997,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552991438,300555.00
03/19/2019 06:30,2,0.000,ALERT,211.70,296.06,60.006,1552991404,"201051344001145","174011545737251",0.00,-0.50,0,293.66,298.17,0.0,0.0,0.000,1239123.8,1239123.8,20248,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552991440,300556.00
03/19/2019 06:30,2,0.000,ALERT,211.48,295.46,60.043,1552991404,"201051344000438","174011545737251",0.00,-1.00,0,293.66,297.87,0.0,0.0,0.000,1231770.8,1231770.8,20287,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552991441,300557.00
03/19/2019 06:30,2,0.000,ALERT,211.25,295.76,60.006,1552991404,"201051344001135","174011545737251",0.00,-0.50,0,293.66,297.87,0.0,0.0,0.000,1218811.8,1218811.8,20239,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552991443,300558.00
03/19/2019 06:30,2,0.000,ALERT,211.03,295.76,60.022,1552991404,"201051344000983","174011545737251",0.00,0.50,0,293.66,298.77,0.0,0.0,0.000,1237134.0,1237134.0,12003,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552991445,300559.00
03/19/2019 06:30,2,0.000,ALERT,211.25,294.86,60.006,1552991404,"201051344001203","174011545737251",0.00,-0.50,0,293.36,299.07,0.0,0.0,0.000,1226417.3,1226417.3,20290,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552991447,300560.00
03/19/2019 06:30,2,0.000,ALERT,211.48,296.06,60.001,1552991404,"201051344001230","174011545737251",0.00,0.00,0,293.66,297.57,0.0,0.0,0.000,1223603.2,1223603.2,20101,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552991449,300561.00
03/19/2019 06:30,2,0.000,ALERT,211.03,295.16,60.001,1552991404,"201051344000646","174011545737251",0.00,-0.50,0,292.76,296.96,0.0,0.0,0.000,1216634.8,1216634.8,20259,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552991451,300562.00
03/19/2019 06:30,2,0.000,ALERT,211.25,295.16,59.964,1552991404,"201051344000867","174011545737251",0.00,1.00,0,292.76,298.47,0.0,0.0,0.000,1214652.3,1214652.3,44180,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552991453,300563.00
03/19/2019 06:30,2,0.000,ALERT,211.70,295.46,60.001,1552991404,"201051344000633","174011545737251",0.00,-0.50,0,291.55,298.47,0.0,0.0,0.000,1213423.9,1213423.9,44232,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552991455,300564.00
03/19/2019 06:30,2,0.000,ALERT,211.03,295.46,60.006,1552991404,"201051344000955","174011545737251",0.00,-0.50,0,293.36,297.26,0.0,0.0,0.000,1236194.3,1236194.3,20279,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552991457,300565.00
03/19/2019 06:30,2,0.000,ALERT,211.25,295.16,60.001,1552991404,"201051344000648","174011545737251",0.00,-1.00,0,292.76,298.17,0.0,0.0,0.000,1227257.7,1227257.7,43738,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552991458,300566.00
03/19/2019 06:30,2,0.000,ALERT,211.48,295.46,60.043,1552991404,"201051344000645","174011545737251",0.00,0.00,0,293.06,298.47,0.0,0.0,0.000,1231881.9,1231881.9,43698,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552991460,300567.00
03/19/2019 06:30,2,0.000,ALERT,211.03,296.06,60.001,1552991404,"201051344000569","174011545737251",0.00,0.00,0,293.66,299.07,0.0,0.0,0.000,1247849.6,1247849.6,11921,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552991462,300568.00
03/19/2019 06:30,2,0.000,ALERT,211.48,295.16,60.001,1552991404,"179051228000119","174011545737251",0.00,1.50,0,291.55,298.47,0.0,0.0,0.000,35376.1,35376.1,11996,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552991464,300569.00
03/19/2019 06:45,2,0.000,ALERT,211.70,297.87,60.012,1552992304,"201051344000579","174011545737251",0.00,0.50,0,293.96,299.07,0.0,0.0,0.000,1247663.8,1247663.8,12372,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552992306,300570.00
03/19/2019 06:45,2,0.000,ALERT,210.57,294.56,60.006,1552992304,"201051344001025","174011545737251",0.00,-1.00,0,293.36,297.87,0.0,0.0,0.000,1230161.9,1230161.9,20293,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552992308,300571.00
03/19/2019 06:45,2,0.000,ALERT,210.80,295.16,60.006,1552992304,"201051344001093","174011545737251",0.00,1.00,0,293.66,296.96,0.0,0.0,0.000,1214333.6,1214333.6,20312,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552992310,300572.00
