ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2019 06:45,2,0.000,ALERT,211.48,296.96,60.054,1552992304,"201051344000458","174011545737251",0.00,1.50,0,293.36,299.07,0.0,0.0,0.000,1230993.6,1230993.6,12111,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552992312,300573.00
03/19/2019 06:45,2,0.000,ALERT,210.57,295.46,60.054,1552992304,"201051344000890","174011545737251",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,1228870.9,1228870.9,20241,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552992313,300574.00
03/19/2019 06:45,2,0.000,ALERT,211.25,296.66,60.012,1552992304,"201051344000988","174011545737251",0.00,0.00,0,290.95,297.87,0.0,0.0,0.000,954128.1,954128.1,12460,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552992315,300575.00
03/19/2019 06:45,2,0.000,ALERT,211.25,296.06,59.996,1552992304,"201051344000582","174011545737251",0.00,-1.00,0,294.26,297.87,0.0,0.0,0.000,1208328.1,1208328.1,20213,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552992317,300576.00
03/19/2019 06:45,2,0.000,ALERT,211.48,297.57,60.006,1552992304,"201051344000868","174011545737251",0.00,0.00,0,293.66,299.07,0.0,0.0,0.000,1216052.2,1216052.2,44161,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552992319,300577.00
03/19/2019 06:45,2,0.000,ALERT,211.93,297.57,60.012,1552992304,"201051344000576","174011545737251",0.00,0.00,0,293.36,298.47,0.0,0.0,0.000,1234288.0,1234288.0,16197,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552992321,300578.00
03/19/2019 06:45,2,0.000,ALERT,211.48,296.66,59.980,1552992304,"201051344001158","174011545737251",0.00,-0.50,0,292.76,297.87,0.0,0.0,0.000,1211463.5,1211463.5,12419,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552992323,300579.00
03/19/2019 06:45,2,0.000,ALERT,211.03,294.86,60.006,1552992304,"201051344000917","174011545737251",0.00,0.50,0,292.46,296.66,0.0,0.0,0.000,1226285.9,1226285.9,20087,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552992324,300580.00
03/19/2019 06:45,2,0.000,ALERT,211.03,294.86,59.975,1552992304,"201051344000417","174011545737251",0.00,0.00,0,293.06,296.66,0.0,0.0,0.000,989272.3,989272.3,20306,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552992326,300581.00
03/19/2019 06:45,2,0.000,ALERT,211.03,295.16,60.022,1552992304,"201051344000685","174011545737251",0.00,0.00,0,293.36,296.96,0.0,0.0,0.000,1230823.8,1230823.8,20297,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552992328,300582.00
03/19/2019 06:45,2,0.000,ALERT,210.80,294.26,60.012,1552992304,"201051344000651","174011545737251",0.00,-1.50,0,293.06,296.36,0.0,0.0,0.000,1223400.3,1223400.3,20277,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552992330,300583.00
03/19/2019 06:45,2,0.000,ALERT,211.03,297.26,59.975,1552992304,"201051344000594","174011545737251",0.00,0.00,0,292.76,298.47,0.0,0.0,0.000,1237043.2,1237043.2,44109,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552992332,300584.00
03/19/2019 06:45,2,0.000,ALERT,211.48,296.96,60.006,1552992304,"201051344000469","174011545737251",0.00,-0.50,0,292.46,297.87,0.0,0.0,0.000,1215591.0,1215591.0,12403,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552992333,300585.00
03/19/2019 06:45,2,0.000,ALERT,210.80,295.46,60.012,1552992304,"201051344000585","174011545737251",0.00,0.50,0,292.76,297.26,0.0,0.0,0.000,1236214.5,1236214.5,20333,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552992335,300586.00
03/19/2019 06:45,2,0.000,ALERT,211.93,296.66,60.006,1552992304,"201051344000853","174011545737251",0.00,-0.50,0,293.36,298.47,0.0,0.0,0.000,1238906.0,1238906.0,11999,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552992337,300587.00
03/19/2019 06:45,2,0.000,ALERT,211.03,295.46,60.012,1552992304,"201051344001145","174011545737251",0.00,-0.50,0,293.96,297.57,0.0,0.0,0.000,1239123.8,1239123.8,20250,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552992339,300588.00
03/19/2019 06:45,2,0.000,ALERT,211.03,295.46,60.012,1552992304,"201051344000438","174011545737251",0.00,-1.00,0,293.96,297.57,0.0,0.0,0.000,1231770.8,1231770.8,20289,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552992341,300589.00
03/19/2019 06:45,2,0.000,ALERT,210.35,295.16,60.049,1552992304,"201051344001135","174011545737251",0.00,-0.50,0,293.96,297.87,0.0,0.0,0.000,1218811.8,1218811.8,20241,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552992343,300590.00
03/19/2019 06:45,2,0.000,ALERT,211.48,297.26,60.028,1552992304,"201051344000983","174011545737251",0.00,0.00,0,293.66,298.77,0.0,0.0,0.000,1237134.0,1237134.0,12005,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552992344,300591.00
03/19/2019 06:45,2,0.000,ALERT,211.03,294.86,59.969,1552992304,"201051344001203","174011545737251",0.00,-1.00,0,293.36,298.77,0.0,0.0,0.000,1226417.3,1226417.3,20292,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552992346,300592.00
03/19/2019 06:45,2,0.000,ALERT,210.57,295.46,60.012,1552992304,"201051344001230","174011545737251",0.00,-0.50,0,293.66,297.26,0.0,0.0,0.000,1223603.2,1223603.2,20103,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552992348,300593.00
03/19/2019 06:45,2,0.000,ALERT,210.35,295.16,60.006,1552992304,"201051344000646","174011545737251",0.00,-0.50,0,292.76,296.66,0.0,0.0,0.000,1216634.8,1216634.8,20261,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552992350,300594.00
03/19/2019 06:45,2,0.000,ALERT,211.48,296.36,59.990,1552992304,"201051344000867","174011545737251",0.00,0.50,0,292.46,298.47,0.0,0.0,0.000,1214652.3,1214652.3,44182,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552992352,300595.00
03/19/2019 06:45,2,0.000,ALERT,212.16,296.66,59.996,1552992304,"201051344000633","174011545737251",0.00,-0.50,0,291.85,297.87,0.0,0.0,0.000,1213423.9,1213423.9,44234,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552992354,300596.00
03/19/2019 06:45,2,0.000,ALERT,210.35,295.16,59.996,1552992304,"201051344000955","174011545737251",0.00,0.00,0,293.36,296.96,0.0,0.0,0.000,1236194.3,1236194.3,20281,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552992355,300597.00
03/19/2019 06:45,2,0.000,ALERT,211.48,296.06,60.001,1552992304,"201051344000648","174011545737251",0.00,-1.00,0,292.76,298.17,0.0,0.0,0.000,1227257.7,1227257.7,43740,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552992357,300598.00
03/19/2019 06:45,2,0.000,ALERT,211.70,296.66,59.990,1552992304,"201051344000645","174011545737251",0.00,0.50,0,293.06,298.17,0.0,0.0,0.000,1231881.9,1231881.9,43700,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552992359,300599.00
03/19/2019 06:45,2,0.000,ALERT,211.25,297.57,59.996,1552992304,"201051344000569","174011545737251",0.00,0.00,0,293.96,299.07,0.0,0.0,0.000,1247849.6,1247849.6,11923,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552992361,300600.00
03/19/2019 06:45,2,0.000,ALERT,211.48,296.36,60.017,1552992304,"179051228000119","174011545737251",0.00,1.50,0,291.55,297.57,0.0,0.0,0.000,35376.1,35376.1,11998,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552992363,300601.00
03/19/2019 07:00,2,0.000,ALERT,211.70,297.57,59.996,1552993204,"201051344000579","174011545737251",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,1247663.8,1247663.8,12374,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552993207,300602.00
03/19/2019 07:00,2,0.000,ALERT,210.57,294.56,59.985,1552993204,"201051344001025","174011545737251",0.00,-1.00,0,292.76,297.87,0.0,0.0,0.000,1230161.9,1230161.9,20295,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552993208,300603.00
03/19/2019 07:00,2,0.000,ALERT,210.80,295.46,59.996,1552993204,"201051344001093","174011545737251",0.00,0.50,0,293.36,296.96,0.0,0.0,0.000,1214333.6,1214333.6,20314,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552993210,300604.00
03/19/2019 07:00,2,0.000,ALERT,211.48,296.96,59.980,1552993204,"201051344000458","174011545737251",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,1230993.6,1230993.6,12113,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552993212,300605.00
03/19/2019 07:00,2,0.000,ALERT,210.57,295.76,59.990,1552993204,"201051344000890","174011545737251",0.00,0.00,0,293.06,298.77,0.0,0.0,0.000,1228870.9,1228870.9,20243,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552993214,300606.00
03/19/2019 07:00,2,0.000,ALERT,211.48,296.96,59.985,1552993204,"201051344000988","174011545737251",0.00,0.50,0,292.46,298.17,0.0,0.0,0.000,954128.1,954128.1,12462,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552993216,300607.00
03/19/2019 07:00,2,0.000,ALERT,211.25,296.36,59.953,1552993204,"201051344000582","174011545737251",0.00,-1.50,0,293.96,298.17,0.0,0.0,0.000,1208328.1,1208328.1,20215,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552993217,300608.00
03/19/2019 07:00,2,0.000,ALERT,211.70,297.57,59.996,1552993204,"201051344000868","174011545737251",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,1216052.2,1216052.2,44163,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552993219,300609.00
03/19/2019 07:00,2,0.000,ALERT,212.16,297.57,60.017,1552993204,"201051344000576","174011545737251",0.00,0.00,0,294.86,298.77,0.0,0.0,0.000,1234288.0,1234288.0,16199,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552993221,300610.00
03/19/2019 07:00,2,0.000,ALERT,211.70,296.96,59.953,1552993204,"201051344001158","174011545737251",0.00,-0.50,0,294.26,298.17,0.0,0.0,0.000,1211463.5,1211463.5,12421,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552993223,300611.00
03/19/2019 07:00,2,0.000,ALERT,210.80,294.56,59.990,1552993204,"201051344000917","174011545737251",0.00,0.50,0,292.16,296.66,0.0,0.0,0.000,1226285.9,1226285.9,20089,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552993225,300612.00
03/19/2019 07:00,2,0.000,ALERT,211.03,294.86,59.990,1552993204,"201051344000417","174011545737251",0.00,0.00,0,292.76,296.96,0.0,0.0,0.000,989272.3,989272.3,20308,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552993226,300613.00
03/19/2019 07:00,2,0.000,ALERT,211.03,294.86,59.990,1552993204,"201051344000685","174011545737251",0.00,-0.50,0,293.06,297.57,0.0,0.0,0.000,1230823.8,1230823.8,20299,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552993228,300614.00
03/19/2019 07:00,2,0.000,ALERT,210.80,294.56,59.990,1552993204,"201051344000651","174011545737251",0.00,-1.50,0,292.76,297.26,0.0,0.0,0.000,1223400.3,1223400.3,20279,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552993230,300615.00
03/19/2019 07:00,2,0.000,ALERT,211.25,297.26,59.980,1552993204,"201051344000594","174011545737251",0.00,0.00,0,294.26,298.77,0.0,0.0,0.000,1237043.2,1237043.2,44111,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552993232,300616.00
03/19/2019 07:00,2,0.000,ALERT,211.70,296.96,59.990,1552993204,"201051344000469","174011545737251",0.00,-0.50,0,293.66,298.17,0.0,0.0,0.000,1215591.0,1215591.0,12405,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552993234,300617.00
03/19/2019 07:00,2,0.000,ALERT,210.80,295.16,59.990,1552993204,"201051344000585","174011545737251",0.00,0.50,0,292.76,297.26,0.0,0.0,0.000,1236214.5,1236214.5,20335,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552993236,300618.00
03/19/2019 07:00,2,0.000,ALERT,212.16,296.96,59.985,1552993204,"201051344000853","174011545737251",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,1238906.0,1238906.0,12001,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552993238,300619.00
03/19/2019 07:00,2,0.000,ALERT,211.03,295.16,59.990,1552993204,"201051344001145","174011545737251",0.00,-0.50,0,293.66,298.47,0.0,0.0,0.000,1239123.8,1239123.8,20252,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552993239,300620.00
03/19/2019 07:00,2,0.000,ALERT,211.03,294.56,59.996,1552993204,"201051344000438","174011545737251",0.00,-1.00,0,293.36,297.87,0.0,0.0,0.000,1231770.8,1231770.8,20291,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552993241,300621.00
03/19/2019 07:00,2,0.000,ALERT,210.35,294.56,59.990,1552993204,"201051344001135","174011545737251",0.00,-0.50,0,293.06,298.17,0.0,0.0,0.000,1218811.8,1218811.8,20243,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552993243,300622.00
03/19/2019 07:00,2,0.000,ALERT,211.25,296.36,59.996,1552993204,"201051344000983","174011545737251",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,1237134.0,1237134.0,12007,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552993245,300623.00
03/19/2019 07:00,2,0.000,ALERT,210.35,293.66,60.001,1552993204,"201051344001203","174011545737251",0.00,-1.00,0,293.06,299.37,0.0,0.0,0.000,1226417.3,1226417.3,20294,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552993247,300624.00
03/19/2019 07:00,2,0.000,ALERT,210.12,293.96,59.996,1552993204,"201051344001230","174011545737251",0.00,-0.50,0,293.06,297.87,0.0,0.0,0.000,1223603.2,1223603.2,20105,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552993249,300625.00
03/19/2019 07:00,2,0.000,ALERT,209.67,293.36,59.990,1552993204,"201051344000646","174011545737251",0.00,-0.50,0,292.16,296.96,0.0,0.0,0.000,1216634.8,1216634.8,20263,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552993250,300626.00
03/19/2019 07:00,2,0.000,ALERT,211.03,295.16,59.990,1552993204,"201051344000867","174011545737251",0.00,0.50,0,293.66,298.77,0.0,0.0,0.000,1214652.3,1214652.3,44184,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552993252,300627.00
03/19/2019 07:00,2,0.000,ALERT,211.48,295.16,60.028,1552993204,"201051344000633","174011545737251",0.00,-0.50,0,293.06,298.17,0.0,0.0,0.000,1213423.9,1213423.9,44236,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552993254,300628.00
03/19/2019 07:00,2,0.000,ALERT,209.67,293.96,59.990,1552993204,"201051344000955","174011545737251",0.00,-0.50,0,293.06,297.57,0.0,0.0,0.000,1236194.3,1236194.3,20283,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552993256,300629.00
03/19/2019 07:00,2,0.000,ALERT,210.80,294.56,59.996,1552993204,"201051344000648","174011545737251",0.00,-1.00,0,293.96,298.47,0.0,0.0,0.000,1227257.7,1227257.7,43742,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552993258,300630.00
03/19/2019 07:00,2,0.000,ALERT,211.25,295.46,60.012,1552993204,"201051344000645","174011545737251",0.00,0.50,0,294.56,298.47,0.0,0.0,0.000,1231881.9,1231881.9,43702,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552993259,300631.00
03/19/2019 07:00,2,0.000,ALERT,210.80,296.06,59.990,1552993204,"201051344000569","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1247849.6,1247849.6,11925,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552993261,300632.00
03/19/2019 07:00,2,0.000,ALERT,211.25,294.86,59.980,1552993204,"179051228000119","174011545737251",0.00,1.50,0,293.06,297.87,0.0,0.0,0.000,35376.1,35376.1,12000,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552993263,300633.00
03/19/2019 07:15,2,0.000,ALERT,211.25,296.36,59.996,1552994104,"201051344000579","174011545737251",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,1247663.8,1247663.8,12376,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552994106,300634.00
03/19/2019 07:15,2,0.000,ALERT,211.48,295.16,60.001,1552994104,"201051344001025","174011545737251",0.00,-1.00,0,292.16,298.17,0.0,0.0,0.000,1230161.9,1230161.9,20297,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552994108,300635.00
03/19/2019 07:15,2,0.000,ALERT,211.48,295.76,59.969,1552994104,"201051344001093","174011545737251",0.00,0.50,0,292.76,297.26,0.0,0.0,0.000,1214333.6,1214333.6,20316,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552994110,300636.00
03/19/2019 07:15,2,0.000,ALERT,211.03,295.76,59.990,1552994104,"201051344000458","174011545737251",0.00,1.50,0,294.26,299.07,0.0,0.0,0.000,1230993.6,1230993.6,12115,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552994112,300637.00
03/19/2019 07:15,2,0.000,ALERT,211.48,296.36,60.001,1552994104,"201051344000890","174011545737251",0.00,0.00,0,293.36,298.47,0.0,0.0,0.000,1228870.9,1228870.9,20245,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552994114,300638.00
03/19/2019 07:15,2,0.000,ALERT,210.80,295.46,60.001,1552994104,"201051344000988","174011545737251",0.00,0.00,0,291.85,297.87,0.0,0.0,0.000,954128.1,954128.1,12464,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552994115,300639.00
03/19/2019 07:15,2,0.000,ALERT,212.16,296.96,59.990,1552994104,"201051344000582","174011545737251",0.00,-1.00,0,293.36,298.47,0.0,0.0,0.000,1208328.1,1208328.1,20217,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552994117,300640.00
03/19/2019 07:15,2,0.000,ALERT,211.03,296.36,60.001,1552994104,"201051344000868","174011545737251",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,1216052.2,1216052.2,44165,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552994119,300641.00
03/19/2019 07:15,2,0.000,ALERT,211.48,296.36,59.996,1552994104,"201051344000576","174011545737251",0.00,0.00,0,294.26,298.77,0.0,0.0,0.000,1234288.0,1234288.0,16201,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552994121,300642.00
03/19/2019 07:15,2,0.000,ALERT,211.03,295.46,60.001,1552994104,"201051344001158","174011545737251",0.00,-1.00,0,293.66,298.17,0.0,0.0,0.000,1211463.5,1211463.5,12423,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552994123,300643.00
03/19/2019 07:15,2,0.000,ALERT,211.70,295.46,59.959,1552994104,"201051344000917","174011545737251",0.00,0.50,0,291.55,296.96,0.0,0.0,0.000,1226285.9,1226285.9,20091,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552994124,300644.00
03/19/2019 07:15,2,0.000,ALERT,211.93,295.46,59.996,1552994104,"201051344000417","174011545737251",0.00,-0.50,0,292.16,296.96,0.0,0.0,0.000,989272.3,989272.3,20310,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552994126,300645.00
03/19/2019 07:15,2,0.000,ALERT,211.93,295.76,59.990,1552994104,"201051344000685","174011545737251",0.00,-0.50,0,292.76,297.57,0.0,0.0,0.000,1230823.8,1230823.8,20301,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552994128,300646.00
03/19/2019 07:15,2,0.000,ALERT,211.70,295.46,60.006,1552994104,"201051344000651","174011545737251",0.00,-1.50,0,292.16,296.96,0.0,0.0,0.000,1223400.3,1223400.3,20281,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552994130,300647.00
03/19/2019 07:15,2,0.000,ALERT,210.80,296.06,59.959,1552994104,"201051344000594","174011545737251",0.00,0.00,0,293.96,298.77,0.0,0.0,0.000,1237043.2,1237043.2,44113,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552994132,300648.00
03/19/2019 07:15,2,0.000,ALERT,211.03,295.46,59.975,1552994104,"201051344000469","174011545737251",0.00,-0.50,0,293.36,298.17,0.0,0.0,0.000,1215591.0,1215591.0,12407,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552994134,300649.00
03/19/2019 07:15,2,0.000,ALERT,211.70,296.06,60.001,1552994104,"201051344000585","174011545737251",0.00,0.00,0,292.46,297.57,0.0,0.0,0.000,1236214.5,1236214.5,20337,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552994135,300650.00
03/19/2019 07:15,2,0.000,ALERT,211.70,295.46,59.996,1552994104,"201051344000853","174011545737251",0.00,0.00,0,293.96,298.47,0.0,0.0,0.000,1238906.0,1238906.0,12003,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552994137,300651.00
03/19/2019 07:15,2,0.000,ALERT,211.93,296.06,59.964,1552994104,"201051344001145","174011545737251",0.00,-0.50,0,293.36,298.17,0.0,0.0,0.000,1239123.8,1239123.8,20254,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552994139,300652.00
03/19/2019 07:15,2,0.000,ALERT,211.70,296.06,60.001,1552994104,"201051344000438","174011545737251",0.00,-1.00,0,292.76,297.87,0.0,0.0,0.000,1231770.8,1231770.8,20293,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552994141,300653.00
03/19/2019 07:15,2,0.000,ALERT,211.25,295.76,59.996,1552994104,"201051344001135","174011545737251",0.00,-0.50,0,292.46,298.17,0.0,0.0,0.000,1218811.8,1218811.8,20245,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552994143,300654.00
03/19/2019 07:15,2,0.000,ALERT,210.80,295.46,60.028,1552994104,"201051344000983","174011545737251",0.00,0.00,0,293.96,297.57,0.0,0.0,0.000,1237134.0,1237134.0,12009,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552994145,300655.00
03/19/2019 07:15,2,0.000,ALERT,211.70,295.46,60.006,1552994104,"201051344001203","174011545737251",0.00,-1.00,0,291.55,299.07,0.0,0.0,0.000,1226417.3,1226417.3,20296,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552994147,300656.00
03/19/2019 07:15,2,0.000,ALERT,211.48,296.06,60.012,1552994104,"201051344001230","174011545737251",0.00,-0.50,0,291.85,297.87,0.0,0.0,0.000,1223603.2,1223603.2,20107,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552994149,300657.00
03/19/2019 07:15,2,0.000,ALERT,211.25,295.76,60.017,1552994104,"201051344000646","174011545737251",0.00,-0.50,0,290.95,297.26,0.0,0.0,0.000,1216634.8,1216634.8,20265,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552994150,300658.00
03/19/2019 07:15,2,0.000,ALERT,211.25,294.86,60.038,1552994104,"201051344000867","174011545737251",0.00,1.00,0,292.46,297.57,0.0,0.0,0.000,1214652.3,1214652.3,44186,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552994152,300659.00
03/19/2019 07:15,2,0.000,ALERT,211.70,295.16,60.022,1552994104,"201051344000633","174011545737251",0.00,-0.50,0,291.55,296.66,0.0,0.0,0.000,1213423.9,1213423.9,44238,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552994154,300660.00
03/19/2019 07:15,2,0.000,ALERT,211.03,295.76,60.006,1552994104,"201051344000955","174011545737251",0.00,-0.50,0,291.85,297.57,0.0,0.0,0.000,1236194.3,1236194.3,20285,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552994156,300661.00
03/19/2019 07:15,2,0.000,ALERT,211.03,294.56,60.022,1552994104,"201051344000648","174011545737251",0.00,-1.00,0,292.46,296.96,0.0,0.0,0.000,1227257.7,1227257.7,43744,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552994158,300662.00
03/19/2019 07:15,2,0.000,ALERT,211.48,295.46,60.022,1552994104,"201051344000645","174011545737251",0.00,0.50,0,293.36,297.26,0.0,0.0,0.000,1231881.9,1231881.9,43704,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552994159,300663.00
03/19/2019 07:15,2,0.000,ALERT,211.03,296.06,60.059,1552994104,"201051344000569","174011545737251",0.00,0.00,0,293.66,298.17,0.0,0.0,0.000,1247849.6,1247849.6,11927,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552994161,300664.00
03/19/2019 07:15,2,0.000,ALERT,211.48,295.16,59.996,1552994104,"179051228000119","174011545737251",0.00,2.00,0,291.55,296.66,0.0,0.0,0.000,35376.1,35376.1,12002,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552994163,300665.00
03/19/2019 07:30,2,0.000,ALERT,211.03,296.96,59.959,1552995004,"201051344000579","174011545737251",0.00,0.00,0,293.96,298.47,0.0,0.0,0.000,1247663.8,1247663.8,12378,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995006,300666.00
03/19/2019 07:30,2,0.000,ALERT,211.03,295.16,60.001,1552995004,"201051344001025","174011545737251",0.00,-1.00,0,293.36,298.47,0.0,0.0,0.000,1230161.9,1230161.9,20299,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995008,300667.00
03/19/2019 07:30,2,0.000,ALERT,211.25,295.46,59.996,1552995004,"201051344001093","174011545737251",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,1214333.6,1214333.6,20318,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995010,300668.00
03/19/2019 07:30,2,0.000,ALERT,211.03,295.76,59.990,1552995004,"201051344000458","174011545737251",0.00,1.50,0,293.06,298.47,0.0,0.0,0.000,1230993.6,1230993.6,12117,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552995012,300669.00
03/19/2019 07:30,2,0.000,ALERT,211.03,296.06,60.022,1552995004,"201051344000890","174011545737251",0.00,0.00,0,294.26,298.77,0.0,0.0,0.000,1228870.9,1228870.9,20247,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552995014,300670.00
03/19/2019 07:30,2,0.000,ALERT,211.03,295.76,59.969,1552995004,"201051344000988","174011545737251",0.00,0.00,0,290.65,297.26,0.0,0.0,0.000,954128.1,954128.1,12466,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552995015,300671.00
03/19/2019 07:30,2,0.000,ALERT,211.70,296.66,59.996,1552995004,"201051344000582","174011545737251",0.00,-1.50,0,294.86,299.07,0.0,0.0,0.000,1208328.1,1208328.1,20219,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552995017,300672.00
03/19/2019 07:30,2,0.000,ALERT,211.03,296.66,60.006,1552995004,"201051344000868","174011545737251",0.00,0.00,0,293.66,298.47,0.0,0.0,0.000,1216052.2,1216052.2,44167,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995019,300673.00
03/19/2019 07:30,2,0.000,ALERT,211.70,296.66,59.996,1552995004,"201051344000576","174011545737251",0.00,-0.50,0,293.36,298.17,0.0,0.0,0.000,1234288.0,1234288.0,16203,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995021,300674.00
03/19/2019 07:30,2,0.000,ALERT,211.03,295.76,59.985,1552995004,"201051344001158","174011545737251",0.00,-1.00,0,292.76,297.57,0.0,0.0,0.000,1211463.5,1211463.5,12425,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995023,300675.00
03/19/2019 07:30,2,0.000,ALERT,211.25,295.16,59.980,1552995004,"201051344000917","174011545737251",0.00,0.50,0,292.76,297.57,0.0,0.0,0.000,1226285.9,1226285.9,20093,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552995025,300676.00
03/19/2019 07:30,2,0.000,ALERT,211.48,295.16,59.996,1552995004,"201051344000417","174011545737251",0.00,-0.50,0,293.36,297.57,0.0,0.0,0.000,989272.3,989272.3,20312,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995026,300677.00
03/19/2019 07:30,2,0.000,ALERT,211.25,295.46,59.990,1552995004,"201051344000685","174011545737251",0.00,-0.50,0,293.66,298.17,0.0,0.0,0.000,1230823.8,1230823.8,20303,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995028,300678.00
03/19/2019 07:30,2,0.000,ALERT,211.25,295.16,59.996,1552995004,"201051344000651","174011545737251",0.00,-2.00,0,293.66,297.26,0.0,0.0,0.000,1223400.3,1223400.3,20283,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995030,300679.00
03/19/2019 07:30,2,0.000,ALERT,210.57,296.36,59.996,1552995004,"201051344000594","174011545737251",0.00,-0.50,0,292.76,298.17,0.0,0.0,0.000,1237043.2,1237043.2,44115,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995032,300680.00
03/19/2019 07:30,2,0.000,ALERT,211.25,296.06,59.964,1552995004,"201051344000469","174011545737251",0.00,-1.00,0,291.85,297.57,0.0,0.0,0.000,1215591.0,1215591.0,12409,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995034,300681.00
03/19/2019 07:30,2,0.000,ALERT,211.25,295.76,59.996,1552995004,"201051344000585","174011545737251",0.00,0.00,0,293.36,298.47,0.0,0.0,0.000,1236214.5,1236214.5,20339,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995036,300682.00
03/19/2019 07:30,2,0.000,ALERT,211.70,295.76,60.001,1552995004,"201051344000853","174011545737251",0.00,-0.50,0,293.06,297.87,0.0,0.0,0.000,1238906.0,1238906.0,12005,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995038,300683.00
03/19/2019 07:30,2,0.000,ALERT,211.25,296.06,60.001,1552995004,"201051344001145","174011545737251",0.00,-0.50,0,294.26,298.47,0.0,0.0,0.000,1239123.8,1239123.8,20256,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995040,300684.00
03/19/2019 07:30,2,0.000,ALERT,211.25,295.46,60.022,1552995004,"201051344000438","174011545737251",0.00,-1.00,0,293.96,298.17,0.0,0.0,0.000,1231770.8,1231770.8,20295,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995042,300685.00
03/19/2019 07:30,2,0.000,ALERT,210.80,295.76,60.033,1552995004,"201051344001135","174011545737251",0.00,-0.50,0,293.96,298.47,0.0,0.0,0.000,1218811.8,1218811.8,20247,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552995043,300686.00
03/19/2019 07:30,2,0.000,ALERT,211.03,296.36,59.959,1552995004,"201051344000983","174011545737251",0.00,0.00,0,293.06,298.17,0.0,0.0,0.000,1237134.0,1237134.0,12011,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552995045,300687.00
03/19/2019 07:30,2,0.000,ALERT,211.03,295.16,59.985,1552995004,"201051344001203","174011545737251",0.00,-1.00,0,293.36,299.37,0.0,0.0,0.000,1226417.3,1226417.3,20298,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552995047,300688.00
03/19/2019 07:30,2,0.000,ALERT,211.25,296.06,60.006,1552995004,"201051344001230","174011545737251",0.00,-0.50,0,293.66,298.47,0.0,0.0,0.000,1223603.2,1223603.2,20109,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552995049,300689.00
03/19/2019 07:30,2,0.000,ALERT,210.80,295.46,59.990,1552995004,"201051344000646","174011545737251",0.00,-1.00,0,292.76,297.87,0.0,0.0,0.000,1216634.8,1216634.8,20267,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995051,300690.00
03/19/2019 07:30,2,0.000,ALERT,211.25,295.46,59.990,1552995004,"201051344000867","174011545737251",0.00,1.00,0,292.16,297.87,0.0,0.0,0.000,1214652.3,1214652.3,44188,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552995052,300691.00
03/19/2019 07:30,2,0.000,ALERT,211.70,295.76,60.001,1552995004,"201051344000633","174011545737251",0.00,-0.50,0,291.25,297.26,0.0,0.0,0.000,1213423.9,1213423.9,44240,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995054,300692.00
03/19/2019 07:30,2,0.000,ALERT,210.80,295.76,60.028,1552995004,"201051344000955","174011545737251",0.00,-0.50,0,293.96,297.87,0.0,0.0,0.000,1236194.3,1236194.3,20287,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995056,300693.00
03/19/2019 07:30,2,0.000,ALERT,211.03,295.16,59.996,1552995004,"201051344000648","174011545737251",0.00,-1.00,0,292.46,297.57,0.0,0.0,0.000,1227257.7,1227257.7,43746,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995058,300694.00
03/19/2019 07:30,2,0.000,ALERT,211.48,296.06,60.001,1552995004,"201051344000645","174011545737251",0.00,0.50,0,293.06,297.57,0.0,0.0,0.000,1231881.9,1231881.9,43706,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552995060,300695.00
03/19/2019 07:30,2,0.000,ALERT,211.25,296.66,59.996,1552995004,"201051344000569","174011545737251",0.00,0.00,0,293.96,298.47,0.0,0.0,0.000,1247849.6,1247849.6,11929,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995061,300696.00
03/19/2019 07:30,2,0.000,ALERT,211.70,295.76,59.969,1552995004,"179051228000119","174011545737251",0.00,1.50,0,291.55,297.26,0.0,0.0,0.000,35376.1,35376.1,12004,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552995063,300697.00
03/19/2019 07:45,2,0.000,ALERT,210.80,296.06,59.969,1552995904,"201051344000579","174011545737251",0.00,0.00,0,294.26,298.17,0.0,0.0,0.000,1247663.8,1247663.8,12380,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552995906,300698.00
03/19/2019 07:45,2,0.000,ALERT,211.03,295.16,59.996,1552995904,"201051344001025","174011545737251",0.00,-1.00,0,293.36,298.17,0.0,0.0,0.000,1230161.9,1230161.9,20301,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552995907,300699.00
03/19/2019 07:45,2,0.000,ALERT,211.25,295.76,60.006,1552995904,"201051344001093","174011545737251",0.00,0.50,0,293.66,297.26,0.0,0.0,0.000,1214333.6,1214333.6,20320,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552995909,300700.00
03/19/2019 07:45,2,0.000,ALERT,210.80,295.76,59.964,1552995904,"201051344000458","174011545737251",0.00,1.50,0,293.36,298.17,0.0,0.0,0.000,1230993.6,1230993.6,12119,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995911,300701.00
03/19/2019 07:45,2,0.000,ALERT,211.25,296.06,60.012,1552995904,"201051344000890","174011545737251",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,1228870.9,1228870.9,20249,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995913,300702.00
03/19/2019 07:45,2,0.000,ALERT,210.57,295.16,60.012,1552995904,"201051344000988","174011545737251",0.00,0.00,0,291.25,296.96,0.0,0.0,0.000,954128.1,954128.1,12468,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995915,300703.00
03/19/2019 07:45,2,0.000,ALERT,211.70,296.96,60.017,1552995904,"201051344000582","174011545737251",0.00,-1.50,0,294.56,298.17,0.0,0.0,0.000,1208328.1,1208328.1,20221,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995917,300704.00
03/19/2019 07:45,2,0.000,ALERT,210.80,296.06,60.017,1552995904,"201051344000868","174011545737251",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,1216052.2,1216052.2,44169,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552995918,300705.00
03/19/2019 07:45,2,0.000,ALERT,211.25,296.06,60.012,1552995904,"201051344000576","174011545737251",0.00,0.00,0,293.66,297.57,0.0,0.0,0.000,1234288.0,1234288.0,16205,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552995920,300706.00
03/19/2019 07:45,2,0.000,ALERT,211.03,295.46,60.017,1552995904,"201051344001158","174011545737251",0.00,-1.00,0,293.06,296.96,0.0,0.0,0.000,1211463.5,1211463.5,12427,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995922,300707.00
03/19/2019 07:45,2,0.000,ALERT,211.48,295.76,60.012,1552995904,"201051344000917","174011545737251",0.00,0.50,0,292.76,296.96,0.0,0.0,0.000,1226285.9,1226285.9,20095,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995924,300708.00
03/19/2019 07:45,2,0.000,ALERT,211.48,295.46,59.980,1552995904,"201051344000417","174011545737251",0.00,-0.50,0,292.76,296.96,0.0,0.0,0.000,989272.3,989272.3,20314,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995926,300709.00
03/19/2019 07:45,2,0.000,ALERT,211.70,296.06,60.012,1552995904,"201051344000685","174011545737251",0.00,-0.50,0,293.36,297.26,0.0,0.0,0.000,1230823.8,1230823.8,20305,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995928,300710.00
03/19/2019 07:45,2,0.000,ALERT,211.48,295.16,60.022,1552995904,"201051344000651","174011545737251",0.00,-2.00,0,293.06,296.96,0.0,0.0,0.000,1223400.3,1223400.3,20285,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995929,300711.00
03/19/2019 07:45,2,0.000,ALERT,210.57,296.36,60.012,1552995904,"201051344000594","174011545737251",0.00,-0.50,0,293.06,297.87,0.0,0.0,0.000,1237043.2,1237043.2,44117,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995931,300712.00
03/19/2019 07:45,2,0.000,ALERT,211.03,295.76,59.975,1552995904,"201051344000469","174011545737251",0.00,-0.50,0,292.46,297.26,0.0,0.0,0.000,1215591.0,1215591.0,12411,0,0,0,L,1122011218,1,119.52,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995933,300713.00
03/19/2019 07:45,2,0.000,ALERT,211.48,296.06,60.012,1552995904,"201051344000585","174011545737251",0.00,0.00,0,293.36,297.57,0.0,0.0,0.000,1236214.5,1236214.5,20341,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995935,300714.00
03/19/2019 07:45,2,0.000,ALERT,211.48,295.76,60.012,1552995904,"201051344000853","174011545737251",0.00,0.00,0,293.36,297.26,0.0,0.0,0.000,1238906.0,1238906.0,12007,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552995937,300715.00
03/19/2019 07:45,2,0.000,ALERT,211.48,296.06,60.006,1552995904,"201051344001145","174011545737251",0.00,-1.00,0,293.96,298.17,0.0,0.0,0.000,1239123.8,1239123.8,20258,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995939,300716.00
