ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2019 07:45,2,0.000,ALERT,211.48,296.06,60.038,1552995904,"201051344000438","174011545737251",0.00,-1.00,0,293.96,297.87,0.0,0.0,0.000,1231770.8,1231770.8,20297,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995940,300717.00
03/19/2019 07:45,2,0.000,ALERT,211.03,296.06,60.012,1552995904,"201051344001135","174011545737251",0.00,-0.50,0,293.96,298.17,0.0,0.0,0.000,1218811.8,1218811.8,20249,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995942,300718.00
03/19/2019 07:45,2,0.000,ALERT,210.80,295.76,60.006,1552995904,"201051344000983","174011545737251",0.00,0.00,0,293.66,297.87,0.0,0.0,0.000,1237134.0,1237134.0,12013,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995944,300719.00
03/19/2019 07:45,2,0.000,ALERT,211.48,295.76,60.006,1552995904,"201051344001203","174011545737251",0.00,-1.00,0,293.66,299.07,0.0,0.0,0.000,1226417.3,1226417.3,20300,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552995946,300720.00
03/19/2019 07:45,2,0.000,ALERT,211.48,296.36,60.028,1552995904,"201051344001230","174011545737251",0.00,-0.50,0,293.96,297.57,0.0,0.0,0.000,1223603.2,1223603.2,20111,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995948,300721.00
03/19/2019 07:45,2,0.000,ALERT,211.03,295.76,59.964,1552995904,"201051344000646","174011545737251",0.00,-0.50,0,293.06,297.26,0.0,0.0,0.000,1216634.8,1216634.8,20269,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995950,300722.00
03/19/2019 07:45,2,0.000,ALERT,211.25,295.16,59.985,1552995904,"201051344000867","174011545737251",0.00,0.50,0,292.76,297.57,0.0,0.0,0.000,1214652.3,1214652.3,44190,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995951,300723.00
03/19/2019 07:45,2,0.000,ALERT,211.48,295.46,60.022,1552995904,"201051344000633","174011545737251",0.00,-0.50,0,291.55,296.96,0.0,0.0,0.000,1213423.9,1213423.9,44242,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995953,300724.00
03/19/2019 07:45,2,0.000,ALERT,211.03,296.06,60.006,1552995904,"201051344000955","174011545737251",0.00,-0.50,0,293.36,297.26,0.0,0.0,0.000,1236194.3,1236194.3,20289,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995956,300725.00
03/19/2019 07:45,2,0.000,ALERT,211.03,294.86,59.975,1552995904,"201051344000648","174011545737251",0.00,-1.00,0,292.76,297.26,0.0,0.0,0.000,1227257.7,1227257.7,43748,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995957,300726.00
03/19/2019 07:45,2,0.000,ALERT,211.25,295.76,60.012,1552995904,"201051344000645","174011545737251",0.00,0.50,0,293.36,297.26,0.0,0.0,0.000,1231881.9,1231881.9,43708,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995959,300727.00
03/19/2019 07:45,2,0.000,ALERT,211.03,296.36,60.012,1552995904,"201051344000569","174011545737251",0.00,0.00,0,294.26,298.17,0.0,0.0,0.000,1247849.6,1247849.6,11931,0,0,0,L,1122011218,1,119.52,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552995961,300728.00
03/19/2019 07:45,2,0.000,ALERT,211.25,295.16,60.001,1552995904,"179051228000119","174011545737251",0.00,2.00,0,291.85,296.96,0.0,0.0,0.000,35376.1,35376.1,12006,0,0,0,L,46974696,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552995963,300729.00
03/19/2019 08:00,2,0.000,ALERT,211.03,296.06,59.996,1552996804,"201051344000579","174011545737251",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,1247663.8,1247663.8,12382,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552996807,300730.00
03/19/2019 08:00,2,0.000,ALERT,211.25,295.16,59.996,1552996804,"201051344001025","174011545737251",0.00,-1.00,0,293.06,299.37,0.0,0.0,0.000,1230161.9,1230161.9,20303,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552996808,300731.00
03/19/2019 08:00,2,0.000,ALERT,211.25,295.46,60.006,1552996804,"201051344001093","174011545737251",0.00,1.00,0,293.66,299.07,0.0,0.0,0.000,1214333.6,1214333.6,20322,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552996810,300732.00
03/19/2019 08:00,2,0.000,ALERT,210.80,295.46,59.990,1552996804,"201051344000458","174011545737251",0.00,2.00,0,293.06,298.17,0.0,0.0,0.000,1230993.6,1230993.6,12121,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552996812,300733.00
03/19/2019 08:00,2,0.000,ALERT,211.25,296.06,59.996,1552996804,"201051344000890","174011545737251",0.00,0.00,0,294.26,299.67,0.0,0.0,0.000,1228870.9,1228870.9,20251,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552996814,300734.00
03/19/2019 08:00,2,0.000,ALERT,210.80,295.46,60.006,1552996804,"201051344000988","174011545737251",0.00,0.50,0,290.65,296.96,0.0,0.0,0.000,954128.1,954128.1,12470,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552996816,300735.00
03/19/2019 08:00,2,0.000,ALERT,211.93,296.66,59.996,1552996804,"201051344000582","174011545737251",0.00,-1.00,0,294.86,299.97,0.0,0.0,0.000,1208328.1,1208328.1,20223,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552996817,300736.00
03/19/2019 08:00,2,0.000,ALERT,210.80,296.06,60.006,1552996804,"201051344000868","174011545737251",0.00,0.50,0,293.66,298.17,0.0,0.0,0.000,1216052.2,1216052.2,44171,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552996819,300737.00
03/19/2019 08:00,2,0.000,ALERT,211.48,295.76,60.012,1552996804,"201051344000576","174011545737251",0.00,0.50,0,293.36,297.87,0.0,0.0,0.000,1234288.0,1234288.0,16207,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552996821,300738.00
03/19/2019 08:00,2,0.000,ALERT,211.03,295.16,60.001,1552996804,"201051344001158","174011545737251",0.00,-0.50,0,292.76,296.96,0.0,0.0,0.000,1211463.5,1211463.5,12429,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552996823,300739.00
03/19/2019 08:00,2,0.000,ALERT,211.70,295.46,59.990,1552996804,"201051344000917","174011545737251",0.00,1.00,0,292.76,298.77,0.0,0.0,0.000,1226285.9,1226285.9,20097,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552996825,300740.00
03/19/2019 08:00,2,0.000,ALERT,211.70,295.16,60.006,1552996804,"201051344000417","174011545737251",0.00,-0.50,0,293.36,298.77,0.0,0.0,0.000,989272.3,989272.3,20316,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552996827,300741.00
03/19/2019 08:00,2,0.000,ALERT,211.93,295.76,59.996,1552996804,"201051344000685","174011545737251",0.00,0.00,0,293.96,299.37,0.0,0.0,0.000,1230823.8,1230823.8,20307,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552996828,300742.00
03/19/2019 08:00,2,0.000,ALERT,211.48,294.86,60.001,1552996804,"201051344000651","174011545737251",0.00,-1.50,0,293.66,298.17,0.0,0.0,0.000,1223400.3,1223400.3,20287,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552996830,300743.00
03/19/2019 08:00,2,0.000,ALERT,210.80,296.06,59.959,1552996804,"201051344000594","174011545737251",0.00,0.00,0,293.06,297.57,0.0,0.0,0.000,1237043.2,1237043.2,44119,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552996832,300744.00
03/19/2019 08:00,2,0.000,ALERT,211.03,295.46,59.996,1552996804,"201051344000469","174011545737251",0.00,0.00,0,292.46,297.26,0.0,0.0,0.000,1215591.0,1215591.0,12413,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552996834,300745.00
03/19/2019 08:00,2,0.000,ALERT,211.48,296.06,60.006,1552996804,"201051344000585","174011545737251",0.00,0.50,0,293.36,299.07,0.0,0.0,0.000,1236214.5,1236214.5,20343,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552996836,300746.00
03/19/2019 08:00,2,0.000,ALERT,211.48,295.46,60.049,1552996804,"201051344000853","174011545737251",0.00,0.50,0,293.06,297.57,0.0,0.0,0.000,1238906.0,1238906.0,12009,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552996838,300747.00
03/19/2019 08:00,2,0.000,ALERT,211.70,296.06,60.001,1552996804,"201051344001145","174011545737251",0.00,-0.50,0,293.96,299.67,0.0,0.0,0.000,1239123.8,1239123.8,20260,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552996839,300748.00
03/19/2019 08:00,2,0.000,ALERT,211.48,295.76,60.001,1552996804,"201051344000438","174011545737251",0.00,-1.00,0,294.26,299.37,0.0,0.0,0.000,1231770.8,1231770.8,20299,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552996841,300749.00
03/19/2019 08:00,2,0.000,ALERT,211.03,296.06,60.001,1552996804,"201051344001135","174011545737251",0.00,0.00,0,294.26,299.37,0.0,0.0,0.000,1218811.8,1218811.8,20251,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552996843,300750.00
03/19/2019 08:00,2,0.000,ALERT,210.80,295.76,60.006,1552996804,"201051344000983","174011545737251",0.00,1.00,0,293.66,297.87,0.0,0.0,0.000,1237134.0,1237134.0,12015,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552996845,300751.00
03/19/2019 08:00,2,0.000,ALERT,211.70,295.76,60.043,1552996804,"201051344001203","174011545737251",0.00,-0.50,0,293.96,300.27,0.0,0.0,0.000,1226417.3,1226417.3,20302,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552996847,300752.00
03/19/2019 08:00,2,0.000,ALERT,211.48,296.06,60.033,1552996804,"201051344001230","174011545737251",0.00,-0.50,0,294.26,299.67,0.0,0.0,0.000,1223603.2,1223603.2,20113,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552996848,300753.00
03/19/2019 08:00,2,0.000,ALERT,211.25,295.76,60.001,1552996804,"201051344000646","174011545737251",0.00,0.00,0,293.36,299.07,0.0,0.0,0.000,1216634.8,1216634.8,20271,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552996850,300754.00
03/19/2019 08:00,2,0.000,ALERT,211.03,294.86,59.975,1552996804,"201051344000867","174011545737251",0.00,1.00,0,292.46,297.57,0.0,0.0,0.000,1214652.3,1214652.3,44192,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552996852,300755.00
03/19/2019 08:00,2,0.000,ALERT,211.48,295.16,60.001,1552996804,"201051344000633","174011545737251",0.00,0.00,0,291.55,296.96,0.0,0.0,0.000,1213423.9,1213423.9,44244,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552996854,300756.00
03/19/2019 08:00,2,0.000,ALERT,211.25,296.06,60.001,1552996804,"201051344000955","174011545737251",0.00,0.00,0,293.96,299.07,0.0,0.0,0.000,1236194.3,1236194.3,20291,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552996856,300757.00
03/19/2019 08:00,2,0.000,ALERT,210.80,294.56,59.980,1552996804,"201051344000648","174011545737251",0.00,-0.50,0,292.46,297.26,0.0,0.0,0.000,1227257.7,1227257.7,43750,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552996857,300758.00
03/19/2019 08:00,2,0.000,ALERT,211.25,295.46,59.996,1552996804,"201051344000645","174011545737251",0.00,1.00,0,293.06,297.26,0.0,0.0,0.000,1231881.9,1231881.9,43710,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552996859,300759.00
03/19/2019 08:00,2,0.000,ALERT,211.03,296.06,59.996,1552996804,"201051344000569","174011545737251",0.00,1.00,0,293.66,298.17,0.0,0.0,0.000,1247849.6,1247849.6,11933,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552996861,300760.00
03/19/2019 08:00,2,0.000,ALERT,211.25,294.86,59.990,1552996804,"179051228000119","174011545737251",0.00,2.00,0,291.55,296.96,0.0,0.0,0.000,35376.1,35376.1,12008,0,0,0,L,46974696,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552996863,300761.00
03/19/2019 08:15,2,0.256,ALERT,211.48,332.13,60.001,1552997704,"201051344000579","174011545737251",25.27,1.50,0,294.26,343.25,6.6,4.4,0.004,1247664.3,1247664.3,12384,0,0,0,L,1122011218,1,120.42,121.55,0100,-2,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1552997706,300762.00
03/19/2019 08:15,2,0.195,ALERT,212.16,332.43,60.033,1552997704,"201051344001025","174011545737251",27.77,0.50,0,293.36,344.15,5.5,3.4,0.004,1230162.3,1230162.3,20305,0,0,0,L,1122011218,1,121.10,121.33,0100,-1,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1552997708,300763.00
03/19/2019 08:15,2,0.266,ALERT,212.38,334.24,60.038,1552997704,"201051344001093","174011545737251",24.77,2.00,0,293.66,352.57,6.7,4.5,0.004,1214334.1,1214334.1,20324,0,0,0,L,1122011218,1,121.55,121.33,0100,1,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1552997710,300764.00
03/19/2019 08:15,2,0.225,ALERT,211.03,331.23,60.006,1552997704,"201051344000458","174011545737251",25.86,3.00,0,293.66,346.26,5.9,3.8,0.004,1230994.0,1230994.0,12123,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1552997712,300765.00
03/19/2019 08:15,2,0.215,ALERT,212.16,332.43,59.990,1552997704,"201051344000890","174011545737251",28.11,1.50,0,293.96,343.25,6.2,4.0,0.004,1228871.4,1228871.4,20253,0,0,0,L,1122011218,1,121.55,120.88,0100,1,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1552997714,300766.00
03/19/2019 08:15,2,0.176,ALERT,211.03,319.21,60.001,1552997704,"201051344000988","174011545737251",19.20,1.50,0,291.25,332.43,3.4,1.4,0.000,954128.2,954128.2,12472,0,0,0,L,1122011218,1,120.20,121.78,0100,-1,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1552997715,300767.00
03/19/2019 08:15,2,0.232,ALERT,212.83,334.24,59.996,1552997704,"201051344000582","174011545737251",25.01,0.50,0,294.56,346.26,5.9,3.8,0.009,1208328.6,1208328.6,20225,0,0,0,L,1122011218,1,121.55,121.78,0100,-1,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1552997717,300768.00
03/19/2019 08:15,2,0.197,ALERT,211.03,331.83,60.006,1552997704,"201051344000868","174011545737251",26.82,1.50,0,293.96,346.86,5.4,3.3,0.009,1216052.5,1216052.5,44173,0,0,0,L,1122011218,1,120.20,121.78,0100,-1,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1552997719,300769.00
03/19/2019 08:15,2,0.242,ALERT,211.70,333.63,60.022,1552997704,"201051344000576","174011545737251",23.52,1.50,0,293.66,344.45,5.8,3.6,0.004,1234288.4,1234288.4,16209,0,0,0,L,1122011218,1,120.65,121.55,0100,-2,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1552997721,300770.00
03/19/2019 08:15,2,0.207,ALERT,211.25,331.83,60.001,1552997704,"201051344001158","174011545737251",24.51,1.00,0,293.06,346.56,5.2,3.0,0.004,1211463.8,1211463.8,12431,0,0,0,L,1122011218,1,120.20,121.33,0100,1,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1552997723,300771.00
03/19/2019 08:15,2,0.215,ALERT,212.61,334.84,60.012,1552997704,"201051344000917","174011545737251",24.89,2.00,0,292.46,346.56,5.5,3.4,0.009,1226286.2,1226286.2,20099,0,0,0,L,1122011218,1,121.33,121.55,0100,-1,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1552997725,300772.00
03/19/2019 08:15,2,0.248,ALERT,212.38,296.66,60.022,1552997704,"201051344000417","174011545737251",20.08,0.00,0,293.36,298.17,5.0,2.9,0.000,989272.7,989272.7,20318,0,0,0,L,1122011218,1,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1552997727,300773.00
03/19/2019 08:15,2,0.189,ALERT,212.61,334.54,60.006,1552997704,"201051344000685","174011545737251",27.91,1.00,0,293.66,346.26,5.4,3.3,0.004,1230824.2,1230824.2,20309,0,0,0,L,1122011218,1,122.23,121.33,0100,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1552997728,300774.00
03/19/2019 08:15,2,0.244,ALERT,212.61,333.93,60.006,1552997704,"201051344000651","174011545737251",25.11,0.00,0,293.36,347.46,6.2,4.1,0.004,1223400.7,1223400.7,20289,0,0,0,L,1122011218,1,122.01,121.10,0100,-2,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1552997730,300775.00
03/19/2019 08:15,2,0.230,ALERT,210.80,331.83,60.012,1552997704,"201051344000594","174011545737251",24.71,1.00,0,293.06,342.35,5.8,3.7,0.013,1237043.7,1237043.7,44121,0,0,0,L,1122011218,1,120.20,121.10,0002,-1,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1552997732,300776.00
03/19/2019 08:15,2,0.244,ALERT,211.48,332.43,60.012,1552997704,"201051344000469","174011545737251",26.46,1.00,0,292.46,345.36,6.6,4.4,0.004,1215591.5,1215591.5,12415,0,0,0,L,1122011218,1,119.97,122.01,0100,-1,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1552997734,300777.00
03/19/2019 08:15,2,0.219,ALERT,212.16,333.63,60.022,1552997704,"201051344000585","174011545737251",25.33,1.50,0,293.36,344.76,5.6,3.5,0.009,1236214.8,1236214.8,20345,0,0,0,L,1122011218,1,121.10,121.55,0100,-2,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1552997736,300778.00
03/19/2019 08:15,2,0.207,ALERT,211.70,333.93,60.001,1552997704,"201051344000853","174011545737251",25.39,1.50,0,293.36,347.76,5.3,3.2,0.004,1238906.3,1238906.3,12011,0,0,0,L,1122011218,1,120.88,121.78,0100,2,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1552997737,300779.00
03/19/2019 08:15,2,0.197,ALERT,212.61,334.24,60.033,1552997704,"201051344001145","174011545737251",25.70,1.00,0,293.96,345.06,5.2,3.1,0.009,1239124.1,1239124.1,20262,0,0,0,L,1122011218,1,121.55,121.33,0100,1,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1552997739,300780.00
03/19/2019 08:15,2,0.227,ALERT,212.38,333.63,60.012,1552997704,"201051344000438","174011545737251",27.25,0.50,0,293.96,344.15,6.3,4.1,0.004,1231771.3,1231771.3,20301,0,0,0,L,1122011218,1,121.78,121.33,0100,0,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1552997741,300781.00
03/19/2019 08:15,2,0.203,ALERT,211.93,332.43,60.012,1552997704,"201051344001135","174011545737251",26.38,1.00,0,293.96,339.95,5.4,3.3,0.009,1218812.1,1218812.1,20253,0,0,0,L,1122011218,1,121.33,121.10,0100,0,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1552997743,300782.00
03/19/2019 08:15,2,0.209,ALERT,211.48,331.83,60.022,1552997704,"201051344000983","174011545737251",25.70,2.00,0,293.96,344.45,5.5,3.4,0.004,1237134.4,1237134.4,12017,0,0,0,L,1122011218,1,120.65,121.33,0100,2,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1552997745,300783.00
03/19/2019 08:15,2,0.227,ALERT,212.38,333.33,60.012,1552997704,"201051344001203","174011545737251",24.67,0.50,0,293.66,345.96,5.7,3.6,0.004,1226417.7,1226417.7,20304,0,0,0,L,1122011218,1,122.01,121.10,0100,-1,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1552997747,300784.00
03/19/2019 08:15,2,0.229,ALERT,212.38,333.63,60.012,1552997704,"201051344001230","174011545737251",23.02,0.50,0,294.26,351.07,5.3,3.2,0.004,1223603.6,1223603.6,20115,0,0,0,L,1122011218,1,121.78,121.10,0100,-2,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1552997749,300785.00
03/19/2019 08:15,2,0.215,ALERT,212.16,333.63,60.022,1552997704,"201051344000646","174011545737251",26.16,1.50,0,293.36,347.46,5.7,3.6,0.004,1216635.2,1216635.2,20273,0,0,0,L,1122011218,1,121.78,121.10,0100,-1,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1552997750,300786.00
03/19/2019 08:15,2,0.207,ALERT,211.48,331.83,60.022,1552997704,"201051344000867","174011545737251",26.28,2.50,0,292.76,343.55,5.5,3.4,0.004,1214652.6,1214652.6,44194,0,0,0,L,1122011218,1,120.88,121.33,0100,-1,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1552997752,300787.00
03/19/2019 08:15,2,0.234,ALERT,211.93,334.24,60.012,1552997704,"201051344000633","174011545737251",25.43,1.00,0,291.85,351.97,6.0,3.9,0.009,1213424.3,1213424.3,44246,0,0,0,L,1122011218,1,121.10,122.01,0100,1,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1552997754,300788.00
03/19/2019 08:15,2,0.256,ALERT,211.93,333.63,60.006,1552997704,"201051344000955","174011545737251",25.56,1.50,0,293.96,348.66,6.6,4.5,0.004,1236194.9,1236194.9,20293,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1552997756,300789.00
03/19/2019 08:15,2,0.215,ALERT,211.25,332.13,60.012,1552997704,"201051344000648","174011545737251",28.49,0.50,0,292.76,343.55,6.2,4.1,0.009,1227258.2,1227258.2,43752,0,0,0,L,1122011218,1,120.20,121.78,0100,-2,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1552997758,300790.00
03/19/2019 08:15,2,0.203,ALERT,211.70,332.43,60.043,1552997704,"201051344000645","174011545737251",27.15,2.00,0,293.36,345.66,5.6,3.5,0.009,1231882.3,1231882.3,43712,0,0,0,L,1122011218,1,120.88,121.78,0100,-1,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1552997759,300791.00
03/19/2019 08:15,2,0.221,ALERT,211.48,332.13,60.017,1552997704,"201051344000569","174011545737251",26.44,2.00,0,294.26,345.06,5.9,3.8,0.004,1247850.1,1247850.1,11935,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1552997761,300792.00
03/19/2019 08:15,2,0.240,ALERT,211.70,335.44,60.012,1552997704,"179051228000119","174011545737251",28.65,3.30,0,292.16,348.06,7.0,4.8,0.000,35376.7,35376.7,12010,0,0,0,L,46974696,1,120.88,122.23,0000,0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552997763,300793.00
03/19/2019 08:30,2,0.271,ACTIVE,211.48,333.03,59.959,1552998604,"201051344000579","174011545737251",29.22,3.00,0,294.26,338.14,8.1,5.9,0.018,1247665.7,1247665.7,12386,0,0,0,L,1122011218,1,120.65,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998605,300794.00
03/19/2019 08:30,2,0.248,ACTIVE,212.38,333.03,59.959,1552998604,"201051344001025","174011545737251",27.87,2.00,0,294.56,337.84,7.0,4.8,0.013,1230163.4,1230163.4,20307,0,0,0,L,1122011218,1,121.33,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998606,300795.00
03/19/2019 08:30,2,0.291,ACTIVE,212.38,334.54,60.006,1552998604,"201051344001093","174011545737251",27.85,3.30,0,294.26,339.34,8.2,6.0,0.013,1214335.6,1214335.6,20326,0,0,0,L,1122011218,1,121.55,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998607,300796.00
03/19/2019 08:30,2,0.252,ACTIVE,211.48,332.13,60.012,1552998604,"201051344000458","174011545737251",28.96,4.00,0,293.06,337.54,7.4,5.2,0.018,1230995.2,1230995.2,12125,0,0,0,L,1122011218,1,120.88,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998608,300797.00
03/19/2019 08:30,2,0.268,ACTIVE,212.38,333.03,59.985,1552998604,"201051344000890","174011545737251",28.01,2.50,0,295.16,338.44,7.6,5.4,0.013,1228872.7,1228872.7,20255,0,0,0,L,1122011218,1,121.78,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998609,300798.00
03/19/2019 08:30,2,0.221,ACTIVE,211.48,333.63,59.996,1552998604,"201051344000988","174011545737251",19.12,3.00,0,291.25,346.26,4.3,2.2,0.009,954128.7,954128.7,12474,0,0,0,L,1122011218,1,120.42,121.78,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998610,300799.00
03/19/2019 08:30,2,0.256,ACTIVE,213.06,335.14,60.012,1552998604,"201051344000582","174011545737251",28.27,1.50,0,296.06,338.44,7.3,5.2,0.013,1208329.8,1208329.8,20227,0,0,0,L,1122011218,1,121.78,122.01,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998611,300800.00
03/19/2019 08:30,2,0.242,ACTIVE,211.48,333.03,60.006,1552998604,"201051344000868","174011545737251",28.15,3.00,0,293.66,336.94,6.9,4.7,0.018,1216053.6,1216053.6,44175,0,0,0,L,1122011218,1,120.65,122.01,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998612,300801.00
03/19/2019 08:30,2,0.266,ACTIVE,212.16,334.54,59.996,1552998604,"201051344000576","174011545737251",27.31,2.50,0,293.66,339.65,7.4,5.2,0.013,1234289.6,1234289.6,16211,0,0,0,L,1122011218,1,121.10,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998613,300802.00
03/19/2019 08:30,2,0.230,ACTIVE,211.70,333.33,59.980,1552998604,"201051344001158","174011545737251",27.89,2.00,0,293.06,337.54,6.5,4.4,0.022,1211464.8,1211464.8,12433,0,0,0,L,1122011218,1,120.65,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998613,300803.00
03/19/2019 08:30,2,0.244,ACTIVE,212.61,334.54,59.964,1552998604,"201051344000917","174011545737251",27.63,3.30,0,293.96,339.34,6.9,4.7,0.013,1226287.3,1226287.3,20101,0,0,0,L,1122011218,1,121.33,121.55,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998614,300804.00
03/19/2019 08:30,2,0.285,ACTIVE,212.61,333.93,60.001,1552998604,"201051344000417","174011545737251",19.64,2.00,0,294.56,349.26,5.7,3.6,0.004,989273.6,989273.6,20320,0,0,0,L,1122011218,1,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998615,300805.00
03/19/2019 08:30,2,0.252,ACTIVE,212.83,334.84,60.001,1552998604,"201051344000685","174011545737251",27.67,2.50,0,295.16,338.74,7.1,4.9,0.013,1230825.4,1230825.4,20311,0,0,0,L,1122011218,1,122.23,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998616,300806.00
03/19/2019 08:30,2,0.264,ACTIVE,212.38,333.93,59.975,1552998604,"201051344000651","174011545737251",28.25,1.50,0,294.26,339.34,7.5,5.3,0.018,1223402.0,1223402.0,20291,0,0,0,L,1122011218,1,122.01,121.10,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998617,300807.00
03/19/2019 08:30,2,0.260,ACTIVE,211.25,332.73,59.996,1552998604,"201051344000594","174011545737251",27.77,2.50,0,293.36,337.54,7.3,5.2,0.018,1237044.8,1237044.8,44123,0,0,0,L,1122011218,1,120.42,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998618,300808.00
03/19/2019 08:30,2,0.268,ACTIVE,211.70,333.33,60.028,1552998604,"201051344000469","174011545737251",28.69,2.50,0,292.46,338.14,7.8,5.7,0.013,1215592.8,1215592.8,12417,0,0,0,L,1122011218,1,120.42,122.01,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998619,300809.00
03/19/2019 08:30,2,0.244,ACTIVE,212.61,334.84,60.006,1552998604,"201051344000585","174011545737251",28.71,3.00,0,294.56,339.34,7.1,5.0,0.018,1236216.0,1236216.0,20347,0,0,0,L,1122011218,1,121.33,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998620,300810.00
03/19/2019 08:30,2,0.254,ACTIVE,212.16,334.54,59.996,1552998604,"201051344000853","174011545737251",25.94,3.00,0,293.66,339.04,6.7,4.5,0.013,1238907.4,1238907.4,12013,0,0,0,L,1122011218,1,121.10,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998621,300811.00
03/19/2019 08:30,2,0.227,ACTIVE,212.61,334.54,59.990,1552998604,"201051344001145","174011545737251",28.27,2.00,0,295.16,338.44,6.5,4.3,0.013,1239125.1,1239125.1,20264,0,0,0,L,1122011218,1,121.55,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998622,300812.00
03/19/2019 08:30,2,0.268,ACTIVE,212.61,333.33,60.001,1552998604,"201051344000438","174011545737251",28.65,2.00,0,295.16,339.65,7.8,5.6,0.013,1231772.6,1231772.6,20303,0,0,0,L,1122011218,1,121.78,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998623,300813.00
03/19/2019 08:30,2,0.234,ACTIVE,212.16,333.03,60.001,1552998604,"201051344001135","174011545737251",28.41,2.50,0,295.16,336.94,6.7,4.6,0.009,1218813.2,1218813.2,20255,0,0,0,L,1122011218,1,121.33,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998624,300814.00
03/19/2019 08:30,2,0.242,ACTIVE,211.48,332.13,59.990,1552998604,"201051344000983","174011545737251",28.29,3.30,0,293.66,336.94,7.0,4.8,0.013,1237135.5,1237135.5,12019,0,0,0,L,1122011218,1,120.65,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998625,300815.00
03/19/2019 08:30,2,0.248,ACTIVE,212.38,333.93,59.985,1552998604,"201051344001203","174011545737251",27.97,2.00,0,295.16,339.34,7.1,4.9,0.013,1226418.8,1226418.8,20306,0,0,0,L,1122011218,1,122.01,121.10,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998625,300816.00
03/19/2019 08:30,2,0.256,ACTIVE,212.38,332.73,60.001,1552998604,"201051344001230","174011545737251",26.16,2.50,0,295.16,337.84,6.8,4.6,0.022,1223604.6,1223604.6,20117,0,0,0,L,1122011218,1,121.78,121.10,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998626,300817.00
03/19/2019 08:30,2,0.234,ACTIVE,212.16,334.24,59.990,1552998604,"201051344000646","174011545737251",28.55,2.50,0,294.26,338.14,6.8,4.6,0.018,1216636.2,1216636.2,20275,0,0,0,L,1122011218,1,121.78,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998627,300818.00
03/19/2019 08:30,2,0.238,ACTIVE,211.70,332.43,59.990,1552998604,"201051344000867","174011545737251",28.63,3.30,0,293.06,337.84,7.0,4.8,0.018,1214653.8,1214653.8,44196,0,0,0,L,1122011218,1,121.10,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998628,300819.00
03/19/2019 08:30,2,0.260,ACTIVE,212.16,334.54,59.996,1552998604,"201051344000633","174011545737251",28.39,2.50,0,291.85,340.25,7.5,5.3,0.018,1213425.5,1213425.5,44248,0,0,0,L,1122011218,1,121.33,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998629,300820.00
03/19/2019 08:30,2,0.279,ACTIVE,211.93,332.73,59.985,1552998604,"201051344000955","174011545737251",28.17,3.00,0,295.16,338.44,8.0,5.8,0.022,1236196.2,1236196.2,20295,0,0,0,L,1122011218,1,120.88,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998630,300821.00
03/19/2019 08:30,2,0.254,ACTIVE,211.70,333.03,60.038,1552998604,"201051344000648","174011545737251",29.18,2.00,0,293.06,338.14,7.5,5.4,0.018,1227259.4,1227259.4,43754,0,0,0,L,1122011218,1,120.42,122.01,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998631,300822.00
03/19/2019 08:30,2,0.236,ACTIVE,211.93,333.03,60.001,1552998604,"201051344000645","174011545737251",28.29,3.30,0,293.66,337.84,6.8,4.6,0.018,1231883.3,1231883.3,43714,0,0,0,L,1122011218,1,121.10,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998632,300823.00
03/19/2019 08:30,2,0.240,ACTIVE,211.70,334.54,59.969,1552998604,"201051344000569","174011545737251",29.46,3.00,0,294.56,337.54,7.2,5.0,0.018,1247851.2,1247851.2,11938,0,0,0,L,1122011218,1,120.42,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998634,300824.00
03/19/2019 08:30,2,0.277,ACTIVE,211.93,336.34,59.996,1552998604,"179051228000119","174011545737251",28.73,5.00,0,292.76,340.55,8.2,6.0,0.018,35377.3,35377.3,12012,0,0,0,L,46974696,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552998635,300825.00
03/19/2019 08:45,2,0.346,ACTIVE,211.70,339.65,60.022,1552999504,"201051344000579","174011545737251",31.35,4.00,0,327.62,347.16,11.0,8.7,0.040,1247667.7,1247667.7,12387,0,0,0,L,1122011218,1,120.65,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999505,300826.00
03/19/2019 08:45,2,0.332,ACTIVE,212.16,333.63,60.022,1552999504,"201051344001025","174011545737251",30.14,3.00,0,328.52,339.95,10.1,7.8,0.049,1230165.2,1230165.2,20308,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999506,300827.00
03/19/2019 08:45,2,0.367,ACTIVE,212.16,335.44,60.017,1552999504,"201051344001093","174011545737251",29.74,4.00,0,325.82,347.16,11.1,8.8,0.044,1214337.6,1214337.6,20327,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999507,300828.00
03/19/2019 08:45,2,0.354,ACTIVE,211.70,333.03,60.028,1552999504,"201051344000458","174011545737251",29.10,5.00,0,327.02,338.44,10.4,8.2,0.044,1230997.1,1230997.1,12126,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999508,300829.00
03/19/2019 08:45,2,0.350,ACTIVE,212.16,334.54,60.028,1552999504,"201051344000890","174011545737251",30.28,3.70,0,329.13,339.95,10.8,8.5,0.044,1228874.6,1228874.6,20256,0,0,0,L,1122011218,1,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999509,300830.00
03/19/2019 08:45,2,0.330,ALERT,211.48,334.54,60.022,1552999504,"201051344000988","174011545737251",19.28,3.70,0,291.55,338.44,6.5,4.3,0.031,954129.7,954129.7,12475,0,0,0,L,1122011218,1,120.42,121.78,0002,1,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999511,300831.00
03/19/2019 08:45,2,0.348,ACTIVE,212.83,335.74,60.028,1552999504,"201051344000582","174011545737251",28.80,3.00,0,328.22,340.25,10.2,7.9,0.049,1208331.6,1208331.6,20228,0,0,0,L,1122011218,1,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999512,300832.00
03/19/2019 08:45,2,0.328,ACTIVE,211.70,333.63,60.028,1552999504,"201051344000868","174011545737251",30.02,3.30,0,327.32,343.85,10.0,7.7,0.040,1216055.4,1216055.4,44176,0,0,0,L,1122011218,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999513,300833.00
03/19/2019 08:45,2,0.348,ACTIVE,212.16,335.44,60.022,1552999504,"201051344000576","174011545737251",29.36,3.30,0,325.82,343.25,10.3,8.0,0.044,1234291.5,1234291.5,16212,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999514,300834.00
03/19/2019 08:45,2,0.326,ACTIVE,211.93,334.24,59.996,1552999504,"201051344001158","174011545737251",29.02,3.00,0,327.02,338.74,9.6,7.4,0.049,1211466.5,1211466.5,12434,0,0,0,L,1122011218,1,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999515,300835.00
03/19/2019 08:45,2,0.332,ACTIVE,212.38,335.44,60.033,1552999504,"201051344000917","174011545737251",28.73,4.00,0,325.52,344.15,9.7,7.4,0.044,1226289.0,1226289.0,20102,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999515,300836.00
03/19/2019 08:45,2,0.402,ALERT,212.38,334.54,60.033,1552999504,"201051344000417","174011545737251",19.06,3.00,0,294.86,339.04,7.8,5.6,0.027,989274.9,989274.9,20321,0,0,0,L,1122011218,1,121.55,121.10,0002,1,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999517,300837.00
03/19/2019 08:45,2,0.297,ACTIVE,212.61,341.75,60.028,1552999504,"201051344000685","174011545737251",31.57,3.30,0,324.32,348.66,9.6,7.3,0.040,1230827.1,1230827.1,20312,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999518,300838.00
03/19/2019 08:45,2,0.348,ACTIVE,212.38,334.84,60.022,1552999504,"201051344000651","174011545737251",29.32,2.50,0,328.52,339.95,10.4,8.1,0.044,1223403.9,1223403.9,20292,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999519,300839.00
03/19/2019 08:45,2,0.305,ACTIVE,211.25,344.15,60.028,1552999504,"201051344000594","174011545737251",31.79,3.30,0,325.82,347.46,9.8,7.5,0.035,1237046.7,1237046.7,44124,0,0,0,L,1122011218,1,120.42,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999520,300840.00
03/19/2019 08:45,2,0.348,ACTIVE,211.93,334.54,60.028,1552999504,"201051344000469","174011545737251",30.08,3.00,0,325.82,339.34,10.6,8.3,0.044,1215594.8,1215594.8,12418,0,0,0,L,1122011218,1,120.42,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999521,300841.00
03/19/2019 08:45,2,0.342,ACTIVE,212.61,335.74,59.990,1552999504,"201051344000585","174011545737251",29.32,4.00,0,327.92,339.95,10.2,7.9,0.044,1236217.8,1236217.8,20348,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999522,300842.00
03/19/2019 08:45,2,0.314,ACTIVE,212.16,335.74,60.059,1552999504,"201051344000853","174011545737251",30.91,3.70,0,328.82,341.15,9.9,7.6,0.044,1238909.1,1238909.1,12014,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999523,300843.00
03/19/2019 08:45,2,0.320,ACTIVE,212.38,335.14,59.990,1552999504,"201051344001145","174011545737251",29.26,3.30,0,328.52,340.85,9.5,7.3,0.044,1239126.7,1239126.7,20265,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999524,300844.00
03/19/2019 08:45,2,0.352,ACTIVE,212.38,334.54,60.028,1552999504,"201051344000438","174011545737251",30.28,3.30,0,328.52,340.85,10.8,8.5,0.044,1231774.5,1231774.5,20304,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999525,300845.00
03/19/2019 08:45,2,0.293,ACTIVE,211.93,342.65,60.022,1552999504,"201051344001135","174011545737251",31.75,3.30,0,328.22,350.17,9.5,7.2,0.040,1218814.9,1218814.9,20256,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999526,300846.00
03/19/2019 08:45,2,0.334,ACTIVE,211.70,334.24,60.054,1552999504,"201051344000983","174011545737251",29.26,4.00,0,326.72,338.14,9.9,7.6,0.049,1237137.2,1237137.2,12020,0,0,0,L,1122011218,1,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999527,300847.00
03/19/2019 08:45,2,0.332,ACTIVE,212.38,335.14,60.033,1552999504,"201051344001203","174011545737251",29.56,3.30,0,328.82,343.25,10.0,7.7,0.044,1226420.6,1226420.6,20307,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999528,300848.00
03/19/2019 08:45,2,0.330,ACTIVE,212.16,333.93,60.012,1552999504,"201051344001230","174011545737251",28.73,3.30,0,321.31,344.45,9.7,7.4,0.044,1223606.3,1223606.3,20118,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999529,300849.00
03/19/2019 08:45,2,0.336,ACTIVE,212.16,334.84,60.028,1552999504,"201051344000646","174011545737251",28.77,3.30,0,327.62,340.25,9.8,7.6,0.049,1216638.0,1216638.0,20276,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999530,300850.00
03/19/2019 08:45,2,0.332,ACTIVE,212.16,333.93,60.033,1552999504,"201051344000867","174011545737251",30.02,4.00,0,324.02,341.45,10.2,7.9,0.040,1214655.5,1214655.5,44197,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999531,300851.00
03/19/2019 08:45,2,0.350,ACTIVE,212.38,336.34,60.033,1552999504,"201051344000633","174011545737251",29.34,3.30,0,321.91,345.96,10.4,8.1,0.040,1213427.4,1213427.4,44249,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999532,300852.00
03/19/2019 08:45,2,0.363,ACTIVE,211.93,334.54,59.985,1552999504,"201051344000955","174011545737251",29.98,3.70,0,327.02,339.04,11.0,8.7,0.035,1236198.2,1236198.2,20296,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999533,300853.00
03/19/2019 08:45,2,0.346,ACTIVE,211.93,334.24,60.070,1552999504,"201051344000648","174011545737251",30.04,3.00,0,328.22,338.74,10.6,8.3,0.049,1227261.3,1227261.3,43755,0,0,0,L,1122011218,1,120.42,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999534,300854.00
03/19/2019 08:45,2,0.336,ACTIVE,212.38,334.54,60.038,1552999504,"201051344000645","174011545737251",29.12,4.00,0,328.82,339.34,9.9,7.7,0.049,1231885.1,1231885.1,43715,0,0,0,L,1122011218,1,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999535,300855.00
03/19/2019 08:45,2,0.348,ACTIVE,211.48,333.63,60.033,1552999504,"201051344000569","174011545737251",28.82,3.70,0,328.52,343.85,10.2,7.9,0.049,1247853.0,1247853.0,11939,0,0,0,L,1122011218,1,120.20,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999535,300856.00
03/19/2019 08:45,2,0.373,ALERT,212.38,337.54,60.033,1552999504,"179051228000119","174011545737251",29.68,6.00,0,292.16,341.75,11.3,9.0,0.040,35379.4,35379.4,12013,0,0,0,L,46974696,1,121.10,122.46,0000,3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552999537,300857.00
03/19/2019 09:00,2,0.531,ACTIVE,211.93,345.66,60.049,1553000404,"201051344000579","174011545737251",31.87,4.50,0,329.43,355.88,17.2,14.7,0.093,1247670.6,1247670.6,12388,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000405,300858.00
03/19/2019 09:00,2,0.531,ACTIVE,212.61,336.34,60.049,1553000404,"201051344001025","174011545737251",30.63,3.70,0,327.92,349.86,16.5,14.0,0.106,1230167.9,1230167.9,20309,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000406,300859.00
03/19/2019 09:00,2,0.551,ACTIVE,212.61,338.14,60.012,1553000404,"201051344001093","174011545737251",30.93,4.50,0,328.52,346.56,17.3,14.7,0.088,1214340.5,1214340.5,20328,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000407,300860.00
