ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2019 09:00,2,0.547,ACTIVE,211.70,335.44,60.043,1553000404,"201051344000458","174011545737251",29.86,6.00,0,328.22,345.96,16.6,14.1,0.102,1230999.9,1230999.9,12127,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000408,300861.00
03/19/2019 09:00,2,0.559,ACTIVE,212.38,336.94,60.049,1553000404,"201051344000890","174011545737251",30.32,4.50,0,327.92,350.77,17.2,14.6,0.110,1228877.5,1228877.5,20257,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000409,300862.00
03/19/2019 09:00,2,0.516,ACTIVE,211.48,335.44,60.049,1553000404,"201051344000988","174011545737251",19.80,4.00,0,327.02,341.75,10.4,8.1,0.066,954131.2,954131.2,12477,0,0,0,L,1122011218,1,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000410,300863.00
03/19/2019 09:00,2,0.533,ACTIVE,213.06,337.84,60.054,1553000404,"201051344000582","174011545737251",30.18,3.30,0,328.52,347.46,16.4,13.9,0.088,1208334.3,1208334.3,20229,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000411,300864.00
03/19/2019 09:00,2,0.527,ACTIVE,211.70,335.44,60.059,1553000404,"201051344000868","174011545737251",30.61,4.00,0,327.02,350.47,16.4,13.9,0.102,1216058.0,1216058.0,44177,0,0,0,L,1122011218,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000412,300865.00
03/19/2019 09:00,2,0.549,ACTIVE,212.16,337.24,60.043,1553000404,"201051344000576","174011545737251",29.62,4.00,0,328.22,345.36,16.4,14.0,0.102,1234294.2,1234294.2,16213,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000413,300866.00
03/19/2019 09:00,2,0.514,ACTIVE,211.93,335.74,60.049,1553000404,"201051344001158","174011545737251",30.28,3.70,0,327.62,349.56,15.8,13.3,0.097,1211469.0,1211469.0,12435,0,0,0,L,1122011218,1,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000414,300867.00
03/19/2019 09:00,2,0.539,ACTIVE,212.83,337.24,60.054,1553000404,"201051344000917","174011545737251",28.94,5.50,0,328.22,346.56,15.8,13.3,0.106,1226291.6,1226291.6,20103,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000414,300868.00
03/19/2019 09:00,2,0.572,ACTIVE,212.83,336.64,60.049,1553000404,"201051344000417","174011545737251",19.76,4.00,0,328.52,340.85,11.5,9.2,0.057,989276.7,989276.7,20323,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000415,300869.00
03/19/2019 09:00,2,0.537,ACTIVE,213.06,338.14,60.038,1553000404,"201051344000685","174011545737251",29.88,4.00,0,330.93,352.87,16.3,13.8,0.106,1230829.7,1230829.7,20313,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000416,300870.00
03/19/2019 09:00,2,0.543,ACTIVE,212.83,337.84,60.054,1553000404,"201051344000651","174011545737251",30.42,3.30,0,328.22,346.86,16.7,14.2,0.102,1223406.6,1223406.6,20293,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000417,300871.00
03/19/2019 09:00,2,0.541,ACTIVE,211.48,335.44,60.049,1553000404,"201051344000594","174011545737251",30.67,4.00,0,327.62,350.77,16.9,14.4,0.102,1237049.4,1237049.4,44125,0,0,0,L,1122011218,1,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000418,300872.00
03/19/2019 09:00,2,0.561,ACTIVE,211.93,336.34,60.038,1553000404,"201051344000469","174011545737251",29.84,3.70,0,327.02,346.86,17.0,14.5,0.110,1215597.6,1215597.6,12419,0,0,0,L,1122011218,1,120.42,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000419,300873.00
03/19/2019 09:00,2,0.537,ACTIVE,213.06,338.14,60.049,1553000404,"201051344000585","174011545737251",30.51,4.50,0,329.13,349.56,16.6,14.1,0.102,1236220.6,1236220.6,20349,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000420,300874.00
03/19/2019 09:00,2,0.547,ACTIVE,212.38,337.24,60.043,1553000404,"201051344000853","174011545737251",29.44,4.00,0,329.73,351.67,16.3,13.8,0.106,1238911.8,1238911.8,12015,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000421,300875.00
03/19/2019 09:00,2,0.514,ACTIVE,212.83,337.54,60.012,1553000404,"201051344001145","174011545737251",30.40,4.00,0,329.73,352.87,15.9,13.4,0.102,1239129.3,1239129.3,20266,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000422,300876.00
03/19/2019 09:00,2,0.521,ACTIVE,212.83,346.26,60.049,1553000404,"201051344000438","174011545737251",31.85,3.70,0,328.82,351.67,16.8,14.3,0.097,1231777.4,1231777.4,20305,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000423,300877.00
03/19/2019 09:00,2,0.529,ACTIVE,212.16,336.64,60.049,1553000404,"201051344001135","174011545737251",30.20,4.00,0,329.43,353.17,16.2,13.8,0.093,1218817.5,1218817.5,20257,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000424,300878.00
03/19/2019 09:00,2,0.529,ACTIVE,211.70,335.44,60.043,1553000404,"201051344000983","174011545737251",30.51,4.50,0,328.52,349.26,16.4,13.9,0.106,1237139.9,1237139.9,12021,0,0,0,L,1122011218,1,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000425,300879.00
03/19/2019 09:00,2,0.547,ACTIVE,212.61,337.24,60.054,1553000404,"201051344001203","174011545737251",29.56,3.70,0,329.13,355.58,16.4,13.9,0.106,1226423.3,1226423.3,20308,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000426,300880.00
03/19/2019 09:00,2,0.535,ACTIVE,212.61,336.94,60.038,1553000404,"201051344001230","174011545737251",29.36,4.00,0,327.32,344.76,15.9,13.5,0.093,1223609.0,1223609.0,20119,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000426,300881.00
03/19/2019 09:00,2,0.535,ACTIVE,212.38,336.94,60.049,1553000404,"201051344000646","174011545737251",29.46,4.00,0,327.62,349.56,16.0,13.5,0.097,1216640.6,1216640.6,20277,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000427,300882.00
03/19/2019 09:00,2,0.535,ACTIVE,212.16,335.44,60.038,1553000404,"201051344000867","174011545737251",30.45,5.00,0,327.62,346.26,16.5,14.0,0.102,1214658.3,1214658.3,44198,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000428,300883.00
03/19/2019 09:00,2,0.547,ACTIVE,212.61,337.84,60.017,1553000404,"201051344000633","174011545737251",30.28,4.00,0,328.52,351.37,16.8,14.3,0.102,1213430.2,1213430.2,44250,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000429,300884.00
03/19/2019 09:00,2,0.559,ACTIVE,212.16,336.94,60.043,1553000404,"201051344000955","174011545737251",30.71,4.50,0,327.62,349.56,17.4,14.9,0.110,1236201.2,1236201.2,20297,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000430,300885.00
03/19/2019 09:00,2,0.551,ACTIVE,211.93,336.04,60.043,1553000404,"201051344000648","174011545737251",30.42,3.70,0,328.22,350.17,17.0,14.5,0.097,1227264.1,1227264.1,43756,0,0,0,L,1122011218,1,120.42,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000431,300886.00
03/19/2019 09:00,2,0.529,ACTIVE,212.38,336.34,60.043,1553000404,"201051344000645","174011545737251",30.53,4.50,0,328.52,344.45,16.4,13.9,0.102,1231887.7,1231887.7,43716,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000432,300887.00
03/19/2019 09:00,2,0.541,ACTIVE,211.93,336.34,60.054,1553000404,"201051344000569","174011545737251",30.63,4.50,0,327.92,348.96,16.8,14.3,0.102,1247855.8,1247855.8,11940,0,0,0,L,1122011218,1,120.42,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000433,300888.00
03/19/2019 09:00,2,0.584,ACTIVE,212.38,339.95,60.049,1553000404,"179051228000119","174011545737251",29.72,6.70,0,329.13,348.96,17.6,15.1,0.102,35382.4,35382.4,12015,0,0,0,L,46974696,1,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553000434,300889.00
03/19/2019 09:15,2,0.852,ACTIVE,212.16,344.15,60.033,1553001304,"201051344000579","174011545737251",31.31,6.00,0,327.32,361.59,27.0,24.1,0.194,1247675.7,1247675.7,12389,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001305,300890.00
03/19/2019 09:15,2,0.840,ACTIVE,212.38,339.34,60.028,1553001304,"201051344001025","174011545737251",30.91,4.50,0,328.22,357.68,26.3,23.5,0.186,1230172.9,1230172.9,20310,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001306,300891.00
03/19/2019 09:15,2,0.850,ACTIVE,212.61,343.85,60.033,1553001304,"201051344001093","174011545737251",31.29,6.00,0,327.62,357.08,26.9,24.1,0.186,1214345.7,1214345.7,20329,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001307,300892.00
03/19/2019 09:15,2,0.834,ACTIVE,211.93,339.95,60.028,1553001304,"201051344000458","174011545737251",31.01,6.30,0,327.92,358.88,26.2,23.3,0.190,1231004.8,1231004.8,12128,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001308,300893.00
03/19/2019 09:15,2,0.861,ACTIVE,212.38,339.65,60.028,1553001304,"201051344000890","174011545737251",30.83,6.00,0,328.22,359.18,26.9,24.1,0.199,1228882.6,1228882.6,20258,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001309,300894.00
03/19/2019 09:15,2,0.828,ACTIVE,211.93,339.04,60.017,1553001304,"201051344000988","174011545737251",20.16,5.00,0,327.32,346.86,17.0,14.5,0.133,954134.2,954134.2,12478,0,0,0,L,1122011218,1,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001310,300895.00
03/19/2019 09:15,2,0.828,ACTIVE,213.06,340.55,60.070,1553001304,"201051344000582","174011545737251",30.83,4.00,0,328.22,354.37,25.9,23.1,0.186,1208339.2,1208339.2,20230,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001311,300896.00
03/19/2019 09:15,2,0.848,ACTIVE,211.93,338.44,60.043,1553001304,"201051344000868","174011545737251",30.61,5.00,0,328.22,357.68,26.2,23.4,0.199,1216063.0,1216063.0,44178,0,0,0,L,1122011218,1,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001312,300897.00
03/19/2019 09:15,2,0.834,ACTIVE,212.38,341.15,60.033,1553001304,"201051344000576","174011545737251",30.93,5.00,0,328.82,356.48,26.1,23.3,0.194,1234299.2,1234299.2,16214,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001313,300898.00
03/19/2019 09:15,2,0.805,ACTIVE,211.93,343.25,59.990,1553001304,"201051344001158","174011545737251",31.23,4.50,0,327.62,356.48,25.5,22.7,0.186,1211473.8,1211473.8,12436,0,0,0,L,1122011218,1,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001314,300899.00
03/19/2019 09:15,2,0.824,ACTIVE,212.61,337.84,60.054,1553001304,"201051344000917","174011545737251",30.34,6.30,0,327.62,355.58,25.4,22.6,0.177,1226296.5,1226296.5,20104,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001315,300900.00
03/19/2019 09:15,2,0.861,ACTIVE,212.61,337.54,60.033,1553001304,"201051344000417","174011545737251",20.14,5.00,0,328.22,345.66,17.6,15.1,0.115,989279.9,989279.9,20324,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001316,300901.00
03/19/2019 09:15,2,0.822,ACTIVE,212.61,340.55,60.038,1553001304,"201051344000685","174011545737251",30.93,5.50,0,328.22,355.28,25.8,23.0,0.199,1230834.6,1230834.6,20314,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001317,300902.00
03/19/2019 09:15,2,0.836,ACTIVE,212.61,340.25,60.006,1553001304,"201051344000651","174011545737251",30.91,4.00,0,328.52,356.18,26.2,23.4,0.190,1223411.7,1223411.7,20294,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001318,300903.00
03/19/2019 09:15,2,0.844,ACTIVE,211.70,340.85,60.054,1553001304,"201051344000594","174011545737251",30.99,5.00,0,327.32,358.58,26.5,23.7,0.186,1237054.5,1237054.5,44126,0,0,0,L,1122011218,1,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001318,300904.00
03/19/2019 09:15,2,0.844,ACTIVE,212.16,342.05,60.038,1553001304,"201051344000469","174011545737251",31.09,4.00,0,327.62,363.09,26.6,23.7,0.199,1215602.6,1215602.6,12420,0,0,0,L,1122011218,1,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001319,300905.00
03/19/2019 09:15,2,0.838,ACTIVE,212.61,339.95,60.028,1553001304,"201051344000585","174011545737251",30.93,5.00,0,327.62,356.48,26.2,23.4,0.186,1236225.6,1236225.6,20350,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001320,300906.00
03/19/2019 09:15,2,0.826,ACTIVE,212.38,341.15,60.033,1553001304,"201051344000853","174011545737251",30.97,5.50,0,329.13,357.98,26.0,23.2,0.190,1238916.8,1238916.8,12016,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001321,300907.00
03/19/2019 09:15,2,0.807,ACTIVE,212.61,341.75,60.038,1553001304,"201051344001145","174011545737251",31.11,5.00,0,329.43,356.18,25.5,22.7,0.181,1239134.2,1239134.2,20267,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001322,300908.00
03/19/2019 09:15,2,0.844,ACTIVE,212.61,343.25,60.038,1553001304,"201051344000438","174011545737251",31.29,5.00,0,328.22,359.78,26.8,23.9,0.190,1231782.5,1231782.5,20306,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001323,300909.00
03/19/2019 09:15,2,0.832,ACTIVE,212.16,339.04,60.038,1553001304,"201051344001135","174011545737251",30.65,5.00,0,328.22,357.38,25.9,23.1,0.186,1218822.5,1218822.5,20258,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001324,300910.00
03/19/2019 09:15,2,0.820,ACTIVE,212.16,343.25,60.038,1553001304,"201051344000983","174011545737251",31.17,5.50,0,327.92,357.68,25.9,23.1,0.199,1237144.8,1237144.8,12022,0,0,0,L,1122011218,1,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001325,300911.00
03/19/2019 09:15,2,0.826,ACTIVE,212.38,339.65,60.038,1553001304,"201051344001203","174011545737251",30.97,5.00,0,328.82,360.38,25.9,23.1,0.186,1226428.2,1226428.2,20309,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001326,300912.00
03/19/2019 09:15,2,0.814,ACTIVE,212.38,338.14,60.012,1553001304,"201051344001230","174011545737251",30.71,5.00,0,327.32,357.08,25.4,22.6,0.172,1223613.8,1223613.8,20120,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001327,300913.00
03/19/2019 09:15,2,0.816,ACTIVE,211.93,338.74,60.043,1553001304,"201051344000646","174011545737251",30.71,5.50,0,328.22,357.38,25.4,22.6,0.177,1216645.5,1216645.5,20278,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001328,300914.00
03/19/2019 09:15,2,0.830,ACTIVE,212.16,340.55,60.038,1553001304,"201051344000867","174011545737251",30.99,6.00,0,328.22,356.18,26.1,23.3,0.190,1214663.2,1214663.2,44199,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001329,300915.00
03/19/2019 09:15,2,0.818,ACTIVE,212.38,346.56,60.028,1553001304,"201051344000633","174011545737251",31.57,5.00,0,328.82,357.98,26.2,23.4,0.190,1213435.2,1213435.2,44251,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001330,300916.00
03/19/2019 09:15,2,0.840,ACTIVE,211.93,343.85,60.017,1553001304,"201051344000955","174011545737251",31.35,5.50,0,327.62,359.18,26.7,23.8,0.181,1236206.3,1236206.3,20298,0,0,0,L,1122011218,1,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001331,300917.00
03/19/2019 09:15,2,0.846,ACTIVE,211.93,339.65,60.028,1553001304,"201051344000648","174011545737251",30.81,4.50,0,328.52,356.18,26.5,23.6,0.186,1227269.2,1227269.2,43757,0,0,0,L,1122011218,1,120.42,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001332,300918.00
03/19/2019 09:15,2,0.828,ACTIVE,212.38,341.15,60.028,1553001304,"201051344000645","174011545737251",31.01,5.50,0,328.82,354.97,26.1,23.3,0.190,1231892.7,1231892.7,43717,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001333,300919.00
03/19/2019 09:15,2,0.836,ACTIVE,212.16,342.05,60.043,1553001304,"201051344000569","174011545737251",31.15,5.50,0,327.92,357.68,26.4,23.6,0.190,1247860.9,1247860.9,11941,0,0,0,L,1122011218,1,120.42,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001334,300920.00
03/19/2019 09:15,2,0.875,ACTIVE,212.38,343.25,60.038,1553001304,"179051228000119","174011545737251",30.85,7.30,0,329.73,354.07,27.4,24.5,0.199,35387.7,35387.7,12016,0,0,0,L,46974696,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553001335,300921.00
03/19/2019 09:30,2,1.182,ACTIVE,212.61,348.06,60.075,1553002204,"201051344000579","174011545737251",31.49,6.70,0,329.73,366.40,37.7,34.5,0.287,1247682.8,1247682.8,12390,0,0,0,L,1122011218,1,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002205,300922.00
03/19/2019 09:30,2,1.170,ACTIVE,212.83,346.56,60.017,1553002204,"201051344001025","174011545737251",31.35,6.00,0,329.13,366.10,37.1,33.9,0.287,1230179.8,1230179.8,20311,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002206,300923.00
03/19/2019 09:30,2,1.170,ACTIVE,212.83,349.56,59.996,1553002204,"201051344001093","174011545737251",31.59,6.70,0,327.62,366.70,37.5,34.2,0.274,1214352.7,1214352.7,20330,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002207,300924.00
03/19/2019 09:30,2,1.168,ACTIVE,212.38,345.96,60.075,1553002204,"201051344000458","174011545737251",31.27,7.30,0,329.73,365.19,37.0,33.8,0.296,1231011.7,1231011.7,12129,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002208,300925.00
03/19/2019 09:30,2,1.195,ACTIVE,212.61,346.56,60.028,1553002204,"201051344000890","174011545737251",31.27,7.00,0,327.62,366.10,37.9,34.7,0.287,1228889.7,1228889.7,20259,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002209,300926.00
03/19/2019 09:30,2,1.182,ACTIVE,212.16,341.15,60.022,1553002204,"201051344000988","174011545737251",20.38,6.00,0,327.92,351.97,24.4,21.6,0.190,954138.5,954138.5,12479,0,0,0,L,1122011218,1,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002210,300927.00
03/19/2019 09:30,2,1.145,ACTIVE,213.29,348.36,60.017,1553002204,"201051344000582","174011545737251",31.47,5.50,0,329.13,363.39,36.5,33.3,0.274,1208346.0,1208346.0,20231,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002211,300928.00
03/19/2019 09:30,2,1.189,ACTIVE,211.93,343.25,60.028,1553002204,"201051344000868","174011545737251",30.95,5.50,0,326.72,363.99,37.4,34.1,0.287,1216069.9,1216069.9,44179,0,0,0,L,1122011218,1,120.65,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002212,300929.00
03/19/2019 09:30,2,1.172,ACTIVE,212.83,346.86,60.043,1553002204,"201051344000576","174011545737251",31.31,5.50,0,329.43,363.99,37.1,33.9,0.292,1234306.0,1234306.0,16215,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002213,300930.00
03/19/2019 09:30,2,1.174,ACTIVE,212.61,343.25,60.038,1553002204,"201051344001158","174011545737251",30.77,6.00,0,329.43,363.39,36.7,33.5,0.292,1211480.5,1211480.5,12437,0,0,0,L,1122011218,1,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002214,300931.00
03/19/2019 09:30,2,1.135,ACTIVE,213.06,347.76,60.017,1553002204,"201051344000917","174011545737251",31.39,7.00,0,325.82,363.09,36.1,33.0,0.278,1226303.1,1226303.1,20105,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002215,300932.00
03/19/2019 09:30,2,1.199,ACTIVE,213.06,340.55,60.017,1553002204,"201051344000417","174011545737251",20.38,6.30,0,327.92,350.47,24.8,22.0,0.177,989284.4,989284.4,20325,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002216,300933.00
03/19/2019 09:30,2,1.154,ACTIVE,213.06,347.46,60.054,1553002204,"201051344000685","174011545737251",31.35,6.30,0,329.43,363.39,36.7,33.5,0.296,1230841.4,1230841.4,20315,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002216,300934.00
03/19/2019 09:30,2,1.170,ACTIVE,213.06,347.46,60.038,1553002204,"201051344000651","174011545737251",31.41,5.00,0,330.03,364.29,37.2,34.0,0.292,1223418.5,1223418.5,20295,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002217,300935.00
03/19/2019 09:30,2,1.188,ACTIVE,211.70,348.06,60.033,1553002204,"201051344000594","174011545737251",31.23,6.30,0,326.72,366.70,37.5,34.3,0.292,1237061.4,1237061.4,44127,0,0,0,L,1122011218,1,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002218,300936.00
03/19/2019 09:30,2,1.199,ACTIVE,212.61,345.06,60.075,1553002204,"201051344000469","174011545737251",31.07,5.00,0,329.43,365.49,37.8,34.5,0.301,1215609.6,1215609.6,12421,0,0,0,L,1122011218,1,120.65,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002219,300937.00
03/19/2019 09:30,2,1.184,ACTIVE,213.06,345.06,60.043,1553002204,"201051344000585","174011545737251",31.05,6.70,0,329.73,364.89,37.3,34.1,0.292,1236232.5,1236232.5,20351,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002220,300938.00
03/19/2019 09:30,2,1.178,ACTIVE,212.83,347.76,60.028,1553002204,"201051344000853","174011545737251",31.39,6.30,0,330.33,364.59,37.5,34.3,0.287,1238923.7,1238923.7,12017,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002221,300939.00
03/19/2019 09:30,2,1.150,ACTIVE,213.06,346.56,60.033,1553002204,"201051344001145","174011545737251",31.33,6.30,0,331.23,365.19,36.5,33.3,0.283,1239140.9,1239140.9,20268,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002222,300940.00
03/19/2019 09:30,2,1.178,ACTIVE,213.06,350.17,60.038,1553002204,"201051344000438","174011545737251",31.69,6.00,0,330.33,367.00,37.9,34.6,0.296,1231789.5,1231789.5,20307,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002223,300941.00
03/19/2019 09:30,2,1.166,ACTIVE,212.61,345.96,60.022,1553002204,"201051344001135","174011545737251",31.29,6.00,0,328.22,364.59,37.0,33.8,0.287,1218829.3,1218829.3,20259,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002224,300942.00
03/19/2019 09:30,2,1.158,ACTIVE,212.38,349.86,60.038,1553002204,"201051344000983","174011545737251",31.63,6.30,0,328.82,366.40,37.1,33.9,0.301,1237151.6,1237151.6,12023,0,0,0,L,1122011218,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002225,300943.00
03/19/2019 09:30,2,1.186,ACTIVE,212.83,343.85,60.022,1553002204,"201051344001203","174011545737251",30.99,6.00,0,329.13,364.89,37.3,34.0,0.296,1226435.1,1226435.1,20310,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002226,300944.00
03/19/2019 09:30,2,1.150,ACTIVE,212.61,347.46,60.033,1553002204,"201051344001230","174011545737251",31.31,6.70,0,327.62,363.69,36.5,33.3,0.287,1223620.5,1223620.5,20121,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002227,300945.00
03/19/2019 09:30,2,1.148,ACTIVE,212.38,348.06,60.028,1553002204,"201051344000646","174011545737251",31.37,6.30,0,326.72,364.29,36.6,33.4,0.292,1216652.2,1216652.2,20279,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002228,300946.00
03/19/2019 09:30,2,1.193,ACTIVE,212.38,344.76,60.038,1553002204,"201051344000867","174011545737251",30.99,6.70,0,328.52,364.59,37.5,34.3,0.283,1214670.2,1214670.2,44200,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002228,300947.00
03/19/2019 09:30,2,1.182,ACTIVE,212.83,346.56,60.033,1553002204,"201051344000633","174011545737251",31.23,6.00,0,330.63,366.40,37.4,34.2,0.292,1213442.2,1213442.2,44252,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002229,300948.00
03/19/2019 09:30,2,1.184,ACTIVE,212.38,349.86,60.028,1553002204,"201051344000955","174011545737251",31.61,6.70,0,327.02,366.10,38.0,34.7,0.292,1236213.4,1236213.4,20299,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002230,300949.00
03/19/2019 09:30,2,1.188,ACTIVE,212.38,345.36,59.996,1553002204,"201051344000648","174011545737251",31.25,5.00,0,328.52,364.59,37.6,34.4,0.296,1227276.2,1227276.2,43758,0,0,0,L,1122011218,1,120.42,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002231,300950.00
03/19/2019 09:30,2,1.184,ACTIVE,212.61,346.26,60.033,1553002204,"201051344000645","174011545737251",31.23,6.30,0,329.73,363.99,37.5,34.3,0.287,1231899.6,1231899.6,43718,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002232,300951.00
03/19/2019 09:30,2,1.176,ACTIVE,212.16,350.17,60.022,1553002204,"201051344000569","174011545737251",31.69,6.00,0,329.43,368.50,37.8,34.5,0.296,1247867.9,1247867.9,11942,0,0,0,L,1122011218,1,120.42,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002233,300952.00
03/19/2019 09:30,2,1.260,ACTIVE,212.83,347.16,60.033,1553002204,"179051228000119","174011545737251",31.47,8.00,0,329.73,365.49,40.2,36.9,0.305,35395.1,35395.1,12017,0,0,0,L,46974696,1,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553002234,300953.00
03/19/2019 09:45,2,1.299,ACTIVE,212.38,347.16,60.022,1553003104,"201051344000579","174011545737251",31.25,7.70,0,330.63,369.10,41.1,37.8,0.323,1247692.0,1247692.0,12391,0,0,0,L,1122011218,1,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003105,300954.00
03/19/2019 09:45,2,1.295,ACTIVE,212.83,345.06,60.017,1553003104,"201051344001025","174011545737251",31.09,7.00,0,329.73,369.40,40.8,37.5,0.318,1230188.9,1230188.9,20312,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003106,300955.00
03/19/2019 09:45,2,1.262,ACTIVE,212.83,350.17,60.017,1553003104,"201051344001093","174011545737251",31.57,7.70,0,330.63,367.30,40.4,37.0,0.301,1214361.8,1214361.8,20331,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003107,300956.00
03/19/2019 09:45,2,1.266,ACTIVE,212.16,348.66,60.017,1553003104,"201051344000458","174011545737251",31.49,8.50,0,330.33,367.00,40.4,37.1,0.323,1231020.7,1231020.7,12130,0,0,0,L,1122011218,1,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003108,300957.00
03/19/2019 09:45,2,1.311,ACTIVE,212.61,345.66,60.006,1553003104,"201051344000890","174011545737251",31.03,8.00,0,329.73,367.90,41.2,37.9,0.318,1228898.9,1228898.9,20260,0,0,0,L,1122011218,1,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003109,300958.00
03/19/2019 09:45,2,1.307,ACTIVE,212.16,342.05,60.022,1553003104,"201051344000988","174011545737251",20.20,6.70,0,318.91,355.28,26.7,23.9,0.208,954144.3,954144.3,12480,0,0,0,L,1122011218,1,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003110,300959.00
03/19/2019 09:45,2,1.270,ACTIVE,213.51,345.36,60.017,1553003104,"201051344000582","174011545737251",30.89,6.30,0,329.43,366.10,39.8,36.5,0.305,1208354.9,1208354.9,20232,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003111,300960.00
03/19/2019 09:45,2,1.320,ACTIVE,211.93,343.85,60.017,1553003104,"201051344000868","174011545737251",30.16,6.00,0,327.92,367.90,40.3,37.0,0.283,1216079.0,1216079.0,44180,0,0,0,L,1122011218,1,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003112,300961.00
03/19/2019 09:45,2,1.289,ACTIVE,212.61,345.66,60.001,1553003104,"201051344000576","174011545737251",31.03,6.30,0,330.63,368.20,40.5,37.1,0.318,1234315.1,1234315.1,16216,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003113,300962.00
03/19/2019 09:45,2,1.283,ACTIVE,212.38,344.15,60.028,1553003104,"201051344001158","174011545737251",30.75,6.70,0,329.43,366.70,40.0,36.7,0.323,1211489.5,1211489.5,12438,0,0,0,L,1122011218,1,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003114,300963.00
03/19/2019 09:45,2,1.248,ACTIVE,213.29,345.36,59.975,1553003104,"201051344000917","174011545737251",31.03,7.70,0,326.12,366.70,39.2,36.0,0.309,1226311.9,1226311.9,20106,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003115,300964.00
03/19/2019 09:45,2,1.318,ACTIVE,213.29,341.75,60.012,1553003104,"201051344000417","174011545737251",20.18,7.30,0,318.00,352.87,27.0,24.1,0.203,989290.2,989290.2,20326,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003116,300965.00
03/19/2019 09:45,2,1.281,ACTIVE,213.06,345.96,59.980,1553003104,"201051344000685","174011545737251",30.81,7.30,0,328.52,366.70,40.0,36.7,0.331,1230850.3,1230850.3,20316,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003117,300966.00
03/19/2019 09:45,2,1.270,ACTIVE,213.29,348.36,60.022,1553003104,"201051344000651","174011545737251",31.49,6.30,0,330.93,367.90,40.6,37.3,0.314,1223427.6,1223427.6,20296,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003118,300967.00
03/19/2019 09:45,2,1.283,ACTIVE,211.70,350.47,60.006,1553003104,"201051344000594","174011545737251",31.43,7.30,0,328.82,369.10,40.9,37.5,0.323,1237070.6,1237070.6,44128,0,0,0,L,1122011218,1,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003119,300968.00
03/19/2019 09:45,2,1.287,ACTIVE,212.38,349.26,60.059,1553003104,"201051344000469","174011545737251",31.45,6.00,0,329.43,369.70,41.0,37.7,0.327,1215618.8,1215618.8,12422,0,0,0,L,1122011218,1,120.42,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003119,300969.00
03/19/2019 09:45,2,1.279,ACTIVE,213.51,349.26,60.022,1553003104,"201051344000585","174011545737251",31.49,7.00,0,329.43,368.20,40.8,37.5,0.314,1236241.6,1236241.6,20352,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003120,300970.00
03/19/2019 09:45,2,1.285,ACTIVE,212.83,347.16,60.017,1553003104,"201051344000853","174011545737251",31.31,7.00,0,332.43,369.70,40.8,37.4,0.318,1238932.8,1238932.8,12018,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003121,300971.00
03/19/2019 09:45,2,1.260,ACTIVE,213.06,344.76,60.006,1553003104,"201051344001145","174011545737251",30.89,7.00,0,330.33,367.90,39.5,36.2,0.309,1239149.7,1239149.7,20269,0,0,0,L,1122011218,1,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003122,300972.00
03/19/2019 09:45,2,1.275,ACTIVE,213.29,351.07,59.980,1553003104,"201051344000438","174011545737251",31.67,7.30,0,331.53,371.21,40.9,37.5,0.318,1231798.7,1231798.7,20308,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003123,300973.00
03/19/2019 09:45,2,1.275,ACTIVE,212.83,346.26,60.017,1553003104,"201051344001135","174011545737251",31.15,7.00,0,329.73,368.80,40.3,37.0,0.314,1218838.3,1218838.3,20260,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003124,300974.00
03/19/2019 09:45,2,1.273,ACTIVE,212.16,347.76,59.985,1553003104,"201051344000983","174011545737251",31.35,7.00,0,328.82,369.40,40.4,37.1,0.323,1237160.7,1237160.7,12024,0,0,0,L,1122011218,1,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003125,300975.00
03/19/2019 09:45,2,1.277,ACTIVE,213.29,345.36,60.012,1553003104,"201051344001203","174011545737251",31.17,7.00,0,327.62,367.90,40.4,37.0,0.323,1226444.1,1226444.1,20311,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003126,300976.00
03/19/2019 09:45,2,1.254,ACTIVE,212.83,345.96,60.017,1553003104,"201051344001230","174011545737251",31.05,7.30,0,328.52,366.70,39.5,36.2,0.309,1223629.4,1223629.4,20122,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003127,300977.00
03/19/2019 09:45,2,1.254,ACTIVE,212.61,347.16,60.054,1553003104,"201051344000646","174011545737251",31.21,7.30,0,329.43,367.90,39.7,36.4,0.318,1216661.0,1216661.0,20280,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003128,300978.00
03/19/2019 09:45,2,1.279,ACTIVE,212.38,347.76,60.017,1553003104,"201051344000867","174011545737251",31.39,7.30,0,327.32,368.20,40.7,37.3,0.309,1214679.2,1214679.2,44201,0,0,0,L,1122011218,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003129,300979.00
03/19/2019 09:45,2,1.281,ACTIVE,212.61,346.26,60.054,1553003104,"201051344000633","174011545737251",31.09,7.00,0,331.53,368.20,40.4,37.1,0.323,1213451.2,1213451.2,44253,0,0,0,L,1122011218,1,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003130,300980.00
03/19/2019 09:45,2,1.279,ACTIVE,212.61,350.77,60.006,1553003104,"201051344000955","174011545737251",31.61,7.70,0,328.22,369.10,41.0,37.7,0.318,1236222.5,1236222.5,20300,0,0,0,L,1122011218,1,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003131,300981.00
03/19/2019 09:45,2,1.275,ACTIVE,212.16,347.76,59.975,1553003104,"201051344000648","174011545737251",31.39,6.30,0,330.03,367.90,40.6,37.3,0.323,1227285.3,1227285.3,43759,0,0,0,L,1122011218,1,120.42,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003132,300982.00
03/19/2019 09:45,2,1.297,ACTIVE,212.38,344.15,60.022,1553003104,"201051344000645","174011545737251",30.93,7.00,0,330.93,367.30,40.6,37.3,0.318,1231908.7,1231908.7,43719,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003133,300983.00
03/19/2019 09:45,2,1.287,ACTIVE,212.16,348.96,60.001,1553003104,"201051344000569","174011545737251",31.41,6.70,0,330.03,370.60,41.0,37.7,0.323,1247877.0,1247877.0,11943,0,0,0,L,1122011218,1,120.42,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003134,300984.00
03/19/2019 09:45,2,1.344,ACTIVE,212.61,349.56,60.017,1553003104,"179051228000119","174011545737251",31.71,9.00,0,329.43,369.10,43.2,39.8,0.327,35404.8,35404.8,12018,0,0,0,L,46974696,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553003134,300985.00
03/19/2019 10:00,2,1.912,ACTIVE,213.51,353.17,60.022,1553004004,"201051344000579","174011545737251",31.25,9.30,0,330.63,379.92,60.5,56.5,0.491,1247703.2,1247703.2,12392,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004005,300986.00
03/19/2019 10:00,2,1.916,ACTIVE,213.51,351.37,60.022,1553004004,"201051344001025","174011545737251",30.93,7.70,0,330.63,382.03,60.1,56.1,0.477,1230200.0,1230200.0,20313,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004006,300987.00
03/19/2019 10:00,2,1.895,ACTIVE,213.74,352.57,60.028,1553004004,"201051344001093","174011545737251",31.19,8.50,0,330.03,381.12,59.9,55.9,0.468,1214372.8,1214372.8,20332,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004007,300988.00
03/19/2019 10:00,2,1.891,ACTIVE,213.51,352.27,60.017,1553004004,"201051344000458","174011545737251",31.29,9.70,0,330.33,378.72,59.9,55.9,0.486,1231031.7,1231031.7,12131,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004008,300989.00
03/19/2019 10:00,2,1.906,ACTIVE,213.06,353.77,60.028,1553004004,"201051344000890","174011545737251",31.39,9.70,0,329.73,380.82,60.7,56.6,0.482,1228910.2,1228910.2,20261,0,0,0,L,1122011218,1,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004009,300990.00
03/19/2019 10:00,2,1.922,ACTIVE,213.29,348.96,60.028,1553004004,"201051344000988","174011545737251",20.56,7.70,0,329.13,365.80,40.0,36.7,0.323,954151.5,954151.5,12481,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004010,300991.00
03/19/2019 10:00,2,1.857,ACTIVE,214.19,353.77,60.017,1553004004,"201051344000582","174011545737251",31.33,7.30,0,330.03,380.22,59.0,55.0,0.473,1208365.7,1208365.7,20233,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004011,300992.00
03/19/2019 10:00,2,1.932,ACTIVE,213.06,351.97,60.028,1553004004,"201051344000868","174011545737251",31.07,7.00,0,328.82,380.82,60.8,56.8,0.486,1216090.1,1216090.1,44181,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004012,300993.00
03/19/2019 10:00,2,1.895,ACTIVE,213.96,355.28,60.017,1553004004,"201051344000576","174011545737251",31.49,7.30,0,329.73,381.12,60.5,56.5,0.499,1234326.2,1234326.2,16217,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004013,300994.00
03/19/2019 10:00,2,1.898,ACTIVE,213.51,352.57,60.038,1553004004,"201051344001158","174011545737251",31.19,8.00,0,329.73,381.12,60.0,56.0,0.495,1211500.4,1211500.4,12439,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004014,300995.00
03/19/2019 10:00,2,1.848,ACTIVE,213.74,353.77,59.996,1553004004,"201051344000917","174011545737251",31.41,9.00,0,330.63,380.82,58.8,54.8,0.491,1226322.7,1226322.7,20107,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004015,300996.00
03/19/2019 10:00,2,1.928,ACTIVE,213.51,346.56,60.033,1553004004,"201051344000417","174011545737251",20.30,8.50,0,329.73,362.49,39.7,36.4,0.314,989297.4,989297.4,20327,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004016,300997.00
03/19/2019 10:00,2,1.898,ACTIVE,213.51,353.17,60.028,1553004004,"201051344000685","174011545737251",31.07,8.50,0,330.93,379.32,59.8,55.8,0.508,1230861.3,1230861.3,20317,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004017,300998.00
03/19/2019 10:00,2,1.902,ACTIVE,213.74,354.07,60.033,1553004004,"201051344000651","174011545737251",31.41,7.00,0,331.83,378.12,60.5,56.5,0.486,1223438.7,1223438.7,20297,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004018,300999.00
03/19/2019 10:00,2,1.938,ACTIVE,212.38,352.57,60.028,1553004004,"201051344000594","174011545737251",31.19,8.50,0,327.92,382.33,61.2,57.2,0.491,1237081.8,1237081.8,44129,0,0,0,L,1122011218,1,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004019,301000.00
03/19/2019 10:00,2,1.947,ACTIVE,213.51,353.47,60.033,1553004004,"201051344000469","174011545737251",31.23,6.30,0,331.83,381.42,61.6,57.5,0.508,1215630.0,1215630.0,12423,0,0,0,L,1122011218,1,120.88,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004019,301001.00
03/19/2019 10:00,2,1.914,ACTIVE,213.51,354.67,60.038,1553004004,"201051344000585","174011545737251",31.45,8.50,0,330.63,380.22,60.9,56.9,0.495,1236252.7,1236252.7,20353,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004020,301002.00
03/19/2019 10:00,2,1.951,ACTIVE,213.96,355.28,60.038,1553004004,"201051344000853","174011545737251",31.49,8.50,0,331.83,379.02,62.3,58.2,0.504,1238944.0,1238944.0,12019,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004021,301003.00
