ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2019 10:00,2,1.908,ACTIVE,213.06,352.27,60.038,1553004004,"201051344001145","174011545737251",31.19,8.00,0,330.33,380.22,60.3,56.3,0.486,1239160.6,1239160.6,20270,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004022,301004.00
03/19/2019 10:00,2,1.955,ACTIVE,213.29,355.58,60.022,1553004004,"201051344000438","174011545737251",31.53,8.00,0,330.63,382.63,62.5,58.4,0.517,1231809.9,1231809.9,20309,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004023,301005.00
03/19/2019 10:00,2,1.967,ACTIVE,213.29,353.47,60.038,1553004004,"201051344001135","174011545737251",31.31,7.70,0,330.03,379.92,62.4,58.3,0.508,1218849.3,1218849.3,20261,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004024,301006.00
03/19/2019 10:00,2,2.037,ACTIVE,213.29,354.07,60.006,1553004004,"201051344000983","174011545737251",31.29,8.00,0,330.33,382.93,64.6,60.4,0.544,1237171.8,1237171.8,12025,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004025,301007.00
03/19/2019 10:00,2,2.047,ACTIVE,213.51,352.87,60.006,1553004004,"201051344001203","174011545737251",31.15,7.70,0,331.23,381.12,64.6,60.4,0.535,1226455.2,1226455.2,20312,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004026,301008.00
03/19/2019 10:00,2,2.020,ACTIVE,213.06,353.17,60.017,1553004004,"201051344001230","174011545737251",31.29,9.00,0,328.22,379.62,64.1,59.9,0.526,1223640.2,1223640.2,20123,0,0,0,L,1122011218,1,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004027,301009.00
03/19/2019 10:00,2,2.041,ACTIVE,212.83,354.97,60.001,1553004004,"201051344000646","174011545737251",31.41,9.00,0,329.73,381.42,64.9,60.7,0.539,1216672.0,1216672.0,20281,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004028,301010.00
03/19/2019 10:00,2,2.150,ACTIVE,213.29,353.77,60.001,1553004004,"201051344000867","174011545737251",31.25,8.50,0,329.43,379.92,68.0,63.8,0.548,1214690.5,1214690.5,44202,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004029,301011.00
03/19/2019 10:00,2,2.158,ACTIVE,213.51,356.48,60.006,1553004004,"201051344000633","174011545737251",31.43,8.50,0,330.03,381.73,68.7,64.4,0.570,1213462.3,1213462.3,44254,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004030,301012.00
03/19/2019 10:00,2,2.191,ACTIVE,212.83,354.67,60.001,1553004004,"201051344000955","174011545737251",31.31,9.00,0,330.63,381.42,69.5,65.1,0.575,1236233.9,1236233.9,20301,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004031,301013.00
03/19/2019 10:00,2,2.195,ACTIVE,213.29,357.38,60.006,1553004004,"201051344000648","174011545737251",31.57,7.00,0,332.73,384.73,70.2,65.9,0.579,1227296.5,1227296.5,43760,0,0,0,L,1122011218,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004032,301014.00
03/19/2019 10:00,2,2.229,ACTIVE,213.96,358.28,60.012,1553004004,"201051344000645","174011545737251",31.57,8.00,0,330.03,386.23,71.3,66.9,0.583,1231919.9,1231919.9,43720,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004033,301015.00
03/19/2019 10:00,2,2.244,ACTIVE,213.74,356.78,60.001,1553004004,"201051344000569","174011545737251",31.43,7.30,0,330.33,386.23,71.5,67.0,0.588,1247888.3,1247888.3,11944,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004034,301016.00
03/19/2019 10:00,2,2.305,ACTIVE,213.74,360.99,59.985,1553004004,"179051228000119","174011545737251",31.79,9.70,0,330.93,387.74,74.2,69.7,0.614,35416.7,35416.7,12019,0,0,0,L,46974696,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004035,301017.00
03/19/2019 10:15,2,2.566,ACTIVE,215.09,348.06,60.028,1553004904,"201051344000579","174011545737251",31.47,11.30,0,333.03,390.14,81.8,77.0,0.371,1247718.8,1247718.8,12393,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004905,301018.00
03/19/2019 10:15,2,2.574,ACTIVE,213.74,347.16,60.038,1553004904,"201051344001025","174011545737251",31.37,10.00,0,331.83,390.74,81.9,77.1,0.376,1230215.5,1230215.5,20314,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004906,301019.00
03/19/2019 10:15,2,2.553,ACTIVE,213.74,348.66,60.033,1553004904,"201051344001093","174011545737251",31.49,9.00,0,332.43,388.34,81.4,76.7,0.367,1214388.2,1214388.2,20333,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004907,301020.00
03/19/2019 10:15,2,2.566,ACTIVE,214.64,345.96,60.033,1553004904,"201051344000458","174011545737251",30.95,11.70,0,333.63,388.94,80.5,75.8,0.367,1231047.2,1231047.2,12132,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004908,301021.00
03/19/2019 10:15,2,2.592,ACTIVE,213.29,347.46,60.038,1553004904,"201051344000890","174011545737251",31.41,11.70,0,332.73,389.24,82.4,77.6,0.376,1228925.8,1228925.8,20262,0,0,0,L,1122011218,1,122.68,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004909,301022.00
03/19/2019 10:15,2,2.617,ACTIVE,214.64,352.27,60.038,1553004904,"201051344000988","174011545737251",20.22,9.00,0,332.13,374.81,53.6,49.8,0.438,954161.6,954161.6,12482,0,0,0,L,1122011218,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004910,301023.00
03/19/2019 10:15,2,2.535,ACTIVE,213.96,345.36,60.033,1553004904,"201051344000582","174011545737251",30.99,8.00,0,333.03,391.34,79.6,74.9,0.362,1208380.8,1208380.8,20234,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004910,301024.00
03/19/2019 10:15,2,2.582,ACTIVE,214.19,345.96,60.022,1553004904,"201051344000868","174011545737251",30.93,7.70,0,331.53,388.34,80.9,76.2,0.367,1216105.8,1216105.8,44182,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004911,301025.00
03/19/2019 10:15,2,2.512,ACTIVE,215.09,347.16,60.038,1553004904,"201051344000576","174011545737251",31.37,8.00,0,333.93,391.04,79.9,75.2,0.367,1234341.7,1234341.7,16218,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004912,301026.00
03/19/2019 10:15,2,2.520,ACTIVE,214.87,346.56,60.028,1553004904,"201051344001158","174011545737251",31.11,10.00,0,332.13,389.54,79.4,74.7,0.367,1211515.8,1211515.8,12440,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004913,301027.00
03/19/2019 10:15,2,2.465,ACTIVE,213.74,357.38,60.028,1553004904,"201051344000917","174011545737251",31.21,10.00,0,331.83,389.54,77.9,73.3,0.654,1226337.7,1226337.7,20108,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004914,301028.00
03/19/2019 10:15,2,2.527,ACTIVE,213.74,348.96,60.033,1553004904,"201051344000417","174011545737251",20.34,10.70,0,331.23,370.90,52.1,48.4,0.429,989307.4,989307.4,20328,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004915,301029.00
03/19/2019 10:15,2,2.508,ACTIVE,213.51,345.36,60.033,1553004904,"201051344000685","174011545737251",31.15,10.00,0,330.93,387.44,79.2,74.5,0.376,1230876.6,1230876.6,20318,0,0,0,L,1122011218,1,123.14,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004916,301030.00
03/19/2019 10:15,2,2.521,ACTIVE,213.96,345.06,60.075,1553004904,"201051344000651","174011545737251",31.15,8.50,0,333.63,388.64,79.6,74.9,0.362,1223454.2,1223454.2,20298,0,0,0,L,1122011218,1,123.36,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004917,301031.00
03/19/2019 10:15,2,2.516,ACTIVE,213.74,346.56,60.038,1553004904,"201051344000594","174011545737251",31.27,10.70,0,331.23,390.14,79.7,75.0,0.358,1237097.4,1237097.4,44130,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004918,301032.00
03/19/2019 10:15,2,2.506,ACTIVE,214.87,347.76,60.038,1553004904,"201051344000469","174011545737251",31.39,8.00,0,332.13,391.64,79.7,75.0,0.376,1215645.7,1215645.7,12424,0,0,0,L,1122011218,1,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004919,301033.00
03/19/2019 10:15,2,2.482,ACTIVE,213.96,346.56,60.038,1553004904,"201051344000585","174011545737251",31.35,10.00,0,333.03,388.64,78.8,74.2,0.358,1236268.2,1236268.2,20354,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004920,301034.00
03/19/2019 10:15,2,2.514,ACTIVE,215.32,346.86,60.001,1553004904,"201051344000853","174011545737251",31.17,10.70,0,334.24,390.44,79.4,74.7,0.354,1238959.7,1238959.7,12020,0,0,0,L,1122011218,1,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004921,301035.00
03/19/2019 10:15,2,2.438,ACTIVE,213.29,353.47,60.033,1553004904,"201051344001145","174011545737251",31.29,9.70,0,320.41,388.34,77.3,72.7,0.645,1239175.8,1239175.8,20271,0,0,0,L,1122011218,1,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004922,301036.00
03/19/2019 10:15,2,2.488,ACTIVE,213.51,347.76,60.033,1553004904,"201051344000438","174011545737251",31.41,10.30,0,333.33,391.04,79.2,74.5,0.362,1231825.6,1231825.6,20310,0,0,0,L,1122011218,1,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004923,301037.00
03/19/2019 10:15,2,2.461,ACTIVE,213.51,345.06,60.028,1553004904,"201051344001135","174011545737251",31.21,9.70,0,331.53,390.44,77.8,73.2,0.354,1218864.7,1218864.7,20262,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004924,301038.00
03/19/2019 10:15,2,2.475,ACTIVE,214.64,346.86,60.017,1553004904,"201051344000983","174011545737251",31.25,10.00,0,333.33,389.84,78.4,73.7,0.371,1237187.3,1237187.3,12026,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004925,301039.00
03/19/2019 10:15,2,2.455,ACTIVE,213.74,347.46,60.038,1553004904,"201051344001203","174011545737251",31.51,10.30,0,332.13,389.24,78.4,73.7,0.358,1226470.7,1226470.7,20313,0,0,0,L,1122011218,1,123.14,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004926,301040.00
03/19/2019 10:15,2,2.441,ACTIVE,213.06,355.58,60.022,1553004904,"201051344001230","174011545737251",31.11,10.70,0,322.21,388.64,76.9,72.3,0.632,1223655.4,1223655.4,20124,0,0,0,L,1122011218,1,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004927,301041.00
03/19/2019 10:15,2,2.422,ACTIVE,212.83,357.38,60.028,1553004904,"201051344000646","174011545737251",31.19,11.00,0,320.11,389.24,76.5,71.9,0.650,1216687.1,1216687.1,20282,0,0,0,L,1122011218,1,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004928,301042.00
03/19/2019 10:15,2,2.479,ACTIVE,214.64,345.36,60.075,1553004904,"201051344000867","174011545737251",31.27,10.70,0,331.83,388.04,78.5,73.8,0.354,1214706.0,1214706.0,44203,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004929,301043.00
03/19/2019 10:15,2,2.457,ACTIVE,214.64,347.46,60.038,1553004904,"201051344000633","174011545737251",31.39,12.00,0,333.03,388.94,78.2,73.5,0.354,1213477.9,1213477.9,44255,0,0,0,L,1122011218,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004929,301044.00
03/19/2019 10:15,2,2.486,ACTIVE,213.06,346.56,60.028,1553004904,"201051344000955","174011545737251",31.35,11.30,0,332.43,388.34,78.9,74.2,0.358,1236249.6,1236249.6,20302,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004930,301045.00
03/19/2019 10:15,2,2.494,ACTIVE,214.64,345.96,60.043,1553004904,"201051344000648","174011545737251",30.95,9.30,0,333.63,389.84,78.2,73.5,0.354,1227312.1,1227312.1,43761,0,0,0,L,1122011218,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004931,301046.00
03/19/2019 10:15,2,2.486,ACTIVE,214.87,346.86,60.028,1553004904,"201051344000645","174011545737251",31.29,10.00,0,333.03,389.54,78.8,74.1,0.345,1231935.6,1231935.6,43721,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004932,301047.00
03/19/2019 10:15,2,2.488,ACTIVE,214.87,346.26,60.043,1553004904,"201051344000569","174011545737251",31.23,9.30,0,333.63,389.84,78.7,74.0,0.362,1247904.0,1247904.0,11945,0,0,0,L,1122011218,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004933,301048.00
03/19/2019 10:15,2,2.539,ACTIVE,214.87,351.07,60.033,1553004904,"179051228000119","174011545737251",31.61,11.30,0,334.24,396.75,81.3,76.5,0.380,35433.0,35433.0,12020,0,0,0,L,46974696,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553004934,301049.00
03/19/2019 10:30,2,2.555,ACTIVE,214.41,345.96,60.033,1553005804,"201051344000579","174011545737251",31.11,14.30,0,319.51,392.55,80.5,75.8,0.367,1247738.2,1247738.2,12394,0,0,0,L,1122011218,1,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005805,301050.00
03/19/2019 10:30,2,2.543,ACTIVE,213.51,357.08,60.033,1553005804,"201051344001025","174011545737251",30.99,12.00,0,319.21,391.34,79.7,75.0,0.650,1230234.8,1230234.8,20315,0,0,0,L,1122011218,1,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005806,301051.00
03/19/2019 10:30,2,2.443,ACTIVE,213.51,358.88,60.028,1553005804,"201051344001093","174011545737251",31.43,11.00,0,321.31,391.64,77.8,73.2,0.619,1214407.2,1214407.2,20334,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005807,301052.00
03/19/2019 10:30,2,2.572,ACTIVE,214.19,347.76,60.017,1553005804,"201051344000458","174011545737251",30.71,15.50,0,318.30,391.34,80.1,75.4,0.371,1231066.4,1231066.4,12133,0,0,0,L,1122011218,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005808,301053.00
03/19/2019 10:30,2,2.525,ACTIVE,213.06,357.08,60.017,1553005804,"201051344000890","174011545737251",31.17,13.70,0,318.61,390.14,79.7,75.0,0.658,1228945.0,1228945.0,20263,0,0,0,L,1122011218,1,122.46,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005809,301054.00
03/19/2019 10:30,2,2.574,ACTIVE,214.41,352.27,60.022,1553005804,"201051344000988","174011545737251",20.44,10.70,0,318.30,389.24,53.3,49.6,0.446,954174.3,954174.3,12483,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005810,301055.00
03/19/2019 10:30,2,2.477,ACTIVE,213.96,357.08,60.012,1553005804,"201051344000582","174011545737251",31.03,10.00,0,318.91,391.04,77.9,73.2,0.632,1208399.6,1208399.6,20235,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005811,301056.00
03/19/2019 10:30,2,2.568,ACTIVE,213.96,345.36,59.980,1553005804,"201051344000868","174011545737251",31.21,11.00,0,318.91,391.64,81.2,76.5,0.371,1216125.3,1216125.3,44183,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005812,301057.00
03/19/2019 10:30,2,2.551,ACTIVE,214.64,346.56,60.028,1553005804,"201051344000576","174011545737251",31.29,11.30,0,315.90,395.25,80.8,76.1,0.376,1234361.1,1234361.1,16219,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005813,301058.00
03/19/2019 10:30,2,2.557,ACTIVE,214.64,345.06,60.001,1553005804,"201051344001158","174011545737251",31.01,12.00,0,319.81,390.74,80.3,75.6,0.376,1211535.1,1211535.1,12441,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005813,301059.00
03/19/2019 10:30,2,2.480,ACTIVE,213.51,356.48,60.033,1553005804,"201051344000917","174011545737251",30.47,11.30,0,320.71,390.14,76.5,72.0,0.645,1226356.2,1226356.2,20109,0,0,0,L,1122011218,1,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005814,301060.00
03/19/2019 10:30,2,2.512,ACTIVE,213.29,348.96,60.022,1553005804,"201051344000417","174011545737251",20.50,12.70,0,319.81,387.44,52.2,48.4,0.429,989319.7,989319.7,20329,0,0,0,L,1122011218,1,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005815,301061.00
03/19/2019 10:30,2,2.516,ACTIVE,213.29,356.18,60.001,1553005804,"201051344000685","174011545737251",31.03,11.70,0,317.70,388.94,79.1,74.4,0.685,1230895.6,1230895.6,20319,0,0,0,L,1122011218,1,122.91,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005816,301062.00
03/19/2019 10:30,2,2.553,ACTIVE,213.74,345.96,60.059,1553005804,"201051344000651","174011545737251",31.13,11.30,0,320.11,388.64,80.5,75.8,0.367,1223473.4,1223473.4,20299,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005817,301063.00
03/19/2019 10:30,2,2.598,ACTIVE,213.51,343.85,60.033,1553005804,"201051344000594","174011545737251",30.89,14.00,0,318.91,389.84,81.2,76.5,0.358,1237116.9,1237116.9,44131,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005818,301064.00
03/19/2019 10:30,2,2.588,ACTIVE,214.64,346.86,60.028,1553005804,"201051344000469","174011545737251",31.27,10.30,0,316.50,391.94,82.0,77.2,0.389,1215665.3,1215665.3,12425,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005819,301065.00
03/19/2019 10:30,2,2.525,ACTIVE,213.51,348.96,59.969,1553005804,"201051344000585","174011545737251",31.51,12.70,0,319.51,389.24,80.6,75.9,0.367,1236287.4,1236287.4,20355,0,0,0,L,1122011218,1,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005820,301066.00
03/19/2019 10:30,2,2.594,ACTIVE,214.87,346.86,60.022,1553005804,"201051344000853","174011545737251",31.21,14.30,0,321.61,393.75,82.0,77.2,0.367,1238979.2,1238979.2,12021,0,0,0,L,1122011218,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005821,301067.00
03/19/2019 10:30,2,2.482,ACTIVE,213.06,356.18,60.001,1553005804,"201051344001145","174011545737251",31.11,11.70,0,319.21,391.64,78.2,73.6,0.645,1239194.5,1239194.5,20272,0,0,0,L,1122011218,1,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005822,301068.00
03/19/2019 10:30,2,2.574,ACTIVE,213.51,345.66,60.022,1553005804,"201051344000438","174011545737251",31.19,12.00,0,320.41,390.74,81.4,76.7,0.376,1231844.9,1231844.9,20311,0,0,0,L,1122011218,1,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005823,301069.00
03/19/2019 10:30,2,2.545,ACTIVE,213.29,345.66,60.022,1553005804,"201051344001135","174011545737251",31.19,11.30,0,319.51,391.34,80.4,75.6,0.362,1218883.8,1218883.8,20263,0,0,0,L,1122011218,1,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005824,301070.00
03/19/2019 10:30,2,2.600,ACTIVE,214.19,345.36,60.022,1553005804,"201051344000983","174011545737251",31.11,12.30,0,318.00,391.34,81.9,77.2,0.389,1237206.7,1237206.7,12027,0,0,0,L,1122011218,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005825,301071.00
03/19/2019 10:30,2,2.596,ACTIVE,213.51,344.76,60.022,1553005804,"201051344001203","174011545737251",30.75,11.30,0,317.70,392.25,80.9,76.1,0.376,1226489.9,1226489.9,20314,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005826,301072.00
03/19/2019 10:30,2,2.482,ACTIVE,212.83,357.08,60.017,1553005804,"201051344001230","174011545737251",31.19,12.30,0,317.40,390.74,78.4,73.8,0.654,1223674.1,1223674.1,20125,0,0,0,L,1122011218,1,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005827,301073.00
03/19/2019 10:30,2,2.514,ACTIVE,212.83,356.48,60.006,1553005804,"201051344000646","174011545737251",31.17,13.30,0,317.70,390.14,79.3,74.7,0.667,1216705.9,1216705.9,20283,0,0,0,L,1122011218,1,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005828,301074.00
03/19/2019 10:30,2,2.635,ACTIVE,214.19,344.15,60.012,1553005804,"201051344000867","174011545737251",30.75,12.70,0,319.51,390.44,82.1,77.3,0.367,1214725.4,1214725.4,44204,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005829,301075.00
03/19/2019 10:30,2,2.623,ACTIVE,214.41,346.86,60.012,1553005804,"201051344000633","174011545737251",30.71,14.70,0,318.30,396.75,81.6,76.8,0.371,1213497.2,1213497.2,44256,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005830,301076.00
03/19/2019 10:30,2,2.629,ACTIVE,213.06,343.85,60.012,1553005804,"201051344000955","174011545737251",30.89,13.70,0,318.61,393.75,82.3,77.5,0.376,1236269.0,1236269.0,20303,0,0,0,L,1122011218,1,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005831,301077.00
03/19/2019 10:30,2,2.633,ACTIVE,214.41,345.66,59.985,1553005804,"201051344000648","174011545737251",30.93,11.30,0,318.61,390.74,82.4,77.6,0.380,1227331.4,1227331.4,43762,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005832,301078.00
03/19/2019 10:30,2,2.654,ACTIVE,214.87,345.96,60.017,1553005804,"201051344000645","174011545737251",30.97,11.70,0,317.40,394.65,83.3,78.5,0.376,1231955.2,1231955.2,43722,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005833,301079.00
03/19/2019 10:30,2,2.609,ACTIVE,214.64,349.26,60.022,1553005804,"201051344000569","174011545737251",31.53,12.00,0,318.30,390.74,83.4,78.5,0.384,1247923.5,1247923.5,11946,0,0,0,L,1122011218,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005834,301080.00
03/19/2019 10:30,2,2.713,ACTIVE,214.64,351.07,60.006,1553005804,"179051228000119","174011545737251",31.39,15.30,0,335.14,394.95,86.2,81.3,0.398,35453.1,35453.1,12021,0,0,0,L,46974696,1,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553005834,301081.00
03/19/2019 10:45,2,4.855,ACTIVE,217.80,356.48,60.022,1553006703,"201051344000579","174011545737251",30.83,17.50,0,333.93,419.90,151.5,144.3,0.703,1247765.4,1247765.4,12395,0,0,0,L,1122011218,1,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006705,301082.00
03/19/2019 10:45,2,4.801,ACTIVE,215.54,354.67,60.022,1553006703,"201051344001025","174011545737251",31.05,16.30,0,331.53,413.29,151.1,143.9,0.676,1230261.7,1230261.7,20316,0,0,0,L,1122011218,1,123.59,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006706,301083.00
03/19/2019 10:45,2,4.758,ACTIVE,215.54,353.47,60.017,1553006703,"201051344001093","174011545737251",31.33,14.30,0,330.93,415.39,151.0,143.8,0.685,1214433.8,1214433.8,20335,0,0,0,L,1122011218,1,123.81,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006707,301084.00
03/19/2019 10:45,2,4.900,ACTIVE,217.35,356.18,60.001,1553006703,"201051344000458","174011545737251",30.53,17.80,0,333.93,419.00,151.5,144.3,0.716,1231093.6,1231093.6,12134,0,0,0,L,1122011218,1,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006708,301085.00
03/19/2019 10:45,2,4.871,ACTIVE,214.87,354.67,60.022,1553006703,"201051344000890","174011545737251",30.79,17.50,0,330.33,414.49,151.9,144.7,0.703,1228972.0,1228972.0,20264,0,0,0,L,1122011218,1,123.59,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006709,301086.00
03/19/2019 10:45,2,5.045,ACTIVE,217.58,353.47,60.022,1553006703,"201051344000988","174011545737251",19.84,13.70,0,317.40,397.35,101.4,95.9,0.460,954192.2,954192.2,12484,0,0,0,L,1122011218,1,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006710,301087.00
03/19/2019 10:45,2,4.838,ACTIVE,216.22,355.88,60.022,1553006703,"201051344000582","174011545737251",30.83,13.00,0,331.23,414.49,151.0,143.8,0.694,1208426.1,1208426.1,20236,0,0,0,L,1122011218,1,124.04,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006711,301088.00
03/19/2019 10:45,2,5.023,ACTIVE,216.45,356.18,60.028,1553006703,"201051344000868","174011545737251",30.75,12.30,0,332.13,422.30,156.5,149.1,0.707,1216152.9,1216152.9,44184,0,0,0,L,1122011218,1,122.68,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006712,301089.00
03/19/2019 10:45,2,5.010,ACTIVE,217.80,358.88,60.033,1553006703,"201051344000576","174011545737251",30.75,13.30,0,333.93,421.10,156.0,148.6,0.720,1234388.6,1234388.6,16220,0,0,0,L,1122011218,1,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006713,301090.00
03/19/2019 10:45,2,5.006,ACTIVE,217.80,356.18,60.033,1553006703,"201051344001158","174011545737251",30.67,16.00,0,333.33,420.20,155.5,148.2,0.720,1211562.3,1211562.3,12442,0,0,0,L,1122011218,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006714,301091.00
03/19/2019 10:45,2,4.955,ACTIVE,215.77,353.17,60.038,1553006703,"201051344000917","174011545737251",30.69,15.00,0,330.33,412.68,154.1,146.8,0.734,1226382.5,1226382.5,20110,0,0,0,L,1122011218,1,123.81,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006714,301092.00
03/19/2019 10:45,2,4.979,ACTIVE,215.32,349.86,60.028,1553006703,"201051344000417","174011545737251",20.06,15.80,0,319.51,388.34,101.2,95.7,0.473,989337.1,989337.1,20330,0,0,0,L,1122011218,1,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006715,301093.00
03/19/2019 10:45,2,5.027,ACTIVE,214.87,354.37,60.054,1553006703,"201051344000685","174011545737251",30.65,15.00,0,330.03,412.08,156.1,148.8,0.751,1230922.5,1230922.5,20320,0,0,0,L,1122011218,1,124.04,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006716,301094.00
03/19/2019 10:45,2,4.945,ACTIVE,215.77,355.58,59.985,1553006703,"201051344000651","174011545737251",30.95,13.70,0,331.53,418.09,155.0,147.6,0.712,1223500.6,1223500.6,20300,0,0,0,L,1122011218,1,124.27,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006717,301095.00
03/19/2019 10:45,2,4.900,ACTIVE,216.00,353.77,60.038,1553006703,"201051344000594","174011545737251",30.75,17.80,0,330.93,419.90,152.7,145.4,0.685,1237144.4,1237144.4,44132,0,0,0,L,1122011218,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006718,301096.00
03/19/2019 10:45,2,4.836,ACTIVE,217.80,359.18,60.038,1553006703,"201051344000469","174011545737251",30.63,12.70,0,332.13,421.40,150.1,142.9,0.703,1215693.0,1215693.0,12426,0,0,0,L,1122011218,1,123.14,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006719,301097.00
03/19/2019 10:45,2,4.713,ACTIVE,216.00,355.28,60.028,1553006703,"201051344000585","174011545737251",30.77,15.50,0,331.53,412.68,146.8,139.7,0.672,1236314.5,1236314.5,20356,0,0,0,L,1122011218,1,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006720,301098.00
03/19/2019 10:45,2,4.605,ACTIVE,217.80,356.78,60.038,1553006703,"201051344000853","174011545737251",30.93,18.00,0,333.63,423.20,144.2,137.2,0.654,1239006.9,1239006.9,12022,0,0,0,L,1122011218,1,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006721,301099.00
03/19/2019 10:45,2,4.572,ACTIVE,214.87,353.17,60.043,1553006703,"201051344001145","174011545737251",30.69,15.50,0,329.73,412.98,142.1,135.2,0.650,1239221.2,1239221.2,20273,0,0,0,L,1122011218,1,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006722,301100.00
03/19/2019 10:45,2,4.525,ACTIVE,215.09,353.77,60.043,1553006703,"201051344000438","174011545737251",30.65,16.00,0,331.23,413.29,140.4,133.6,0.636,1231872.2,1231872.2,20312,0,0,0,L,1122011218,1,123.81,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006723,301101.00
03/19/2019 10:45,2,4.342,ACTIVE,215.09,350.77,60.038,1553006703,"201051344001135","174011545737251",30.65,15.30,0,330.93,412.08,134.8,128.2,0.619,1218910.7,1218910.7,20264,0,0,0,L,1122011218,1,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006724,301102.00
03/19/2019 10:45,2,4.326,ACTIVE,216.90,355.28,60.006,1553006703,"201051344000983","174011545737251",30.73,16.00,0,333.03,421.10,134.6,128.0,0.641,1237234.3,1237234.3,12028,0,0,0,L,1122011218,1,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006725,301103.00
03/19/2019 10:45,2,4.268,ACTIVE,215.32,351.97,60.043,1553006703,"201051344001203","174011545737251",30.83,14.30,0,331.83,419.90,133.3,126.7,0.628,1226517.3,1226517.3,20315,0,0,0,L,1122011218,1,124.04,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006726,301104.00
03/19/2019 10:45,2,4.146,ACTIVE,214.19,349.86,60.043,1553006703,"201051344001230","174011545737251",30.95,17.30,0,327.92,414.19,129.9,123.5,0.605,1223700.9,1223700.9,20126,0,0,0,L,1122011218,1,123.36,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006727,301105.00
03/19/2019 10:45,2,4.156,ACTIVE,214.41,350.47,60.049,1553006703,"201051344000646","174011545737251",30.47,17.80,0,329.43,412.38,128.3,121.9,0.605,1216732.7,1216732.7,20284,0,0,0,L,1122011218,1,123.36,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006728,301106.00
03/19/2019 10:45,2,4.201,ACTIVE,216.22,353.47,60.054,1553006703,"201051344000867","174011545737251",30.91,16.00,0,331.83,420.80,131.6,125.1,0.592,1214753.0,1214753.0,44205,0,0,0,L,1122011218,1,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006729,301107.00
03/19/2019 10:45,2,4.232,ACTIVE,216.22,354.97,60.038,1553006703,"201051344000633","174011545737251",30.57,17.50,0,331.83,419.30,131.1,124.6,0.619,1213524.7,1213524.7,44257,0,0,0,L,1122011218,1,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006730,301108.00
03/19/2019 10:45,2,4.246,ACTIVE,214.41,350.17,60.033,1553006703,"201051344000955","174011545737251",30.51,18.70,0,329.43,411.18,131.2,124.8,0.605,1236296.5,1236296.5,20304,0,0,0,L,1122011218,1,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006731,301109.00
03/19/2019 10:45,2,4.283,ACTIVE,216.22,354.67,60.038,1553006703,"201051344000648","174011545737251",30.38,14.00,0,333.63,421.40,131.8,125.3,0.605,1227359.1,1227359.1,43763,0,0,0,L,1122011218,1,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006732,301110.00
03/19/2019 10:45,2,4.367,ACTIVE,216.67,353.77,60.049,1553006703,"201051344000645","174011545737251",30.28,15.30,0,333.93,421.10,133.9,127.3,0.610,1231983.2,1231983.2,43723,0,0,0,L,1122011218,1,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006733,301111.00
03/19/2019 10:45,2,4.289,ACTIVE,216.67,355.28,60.033,1553006703,"201051344000569","174011545737251",30.81,15.30,0,333.63,420.50,133.9,127.3,0.619,1247951.4,1247951.4,11947,0,0,0,L,1122011218,1,122.68,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006734,301112.00
03/19/2019 10:45,2,4.393,ACTIVE,216.67,359.78,60.028,1553006703,"179051228000119","174011545737251",30.91,18.00,0,335.44,428.91,137.6,130.9,0.650,35481.7,35481.7,12022,0,0,0,L,46974696,1,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553006735,301113.00
03/19/2019 11:00,2,4.473,ACTIVE,216.90,354.37,60.049,1553007604,"201051344000579","174011545737251",30.67,20.70,0,333.33,418.09,139.0,132.2,0.654,1247801.5,1247801.5,12396,0,0,0,L,1122011218,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007605,301114.00
03/19/2019 11:00,2,4.393,ACTIVE,215.09,351.37,60.065,1553007604,"201051344001025","174011545737251",30.81,19.00,0,331.53,415.69,137.0,130.3,0.628,1230297.5,1230297.5,20317,0,0,0,L,1122011218,1,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007606,301115.00
03/19/2019 11:00,2,4.285,ACTIVE,215.09,351.97,60.054,1553007604,"201051344001093","174011545737251",31.27,15.80,0,331.23,417.49,135.6,129.0,0.614,1214469.5,1214469.5,20336,0,0,0,L,1122011218,1,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007607,301116.00
03/19/2019 11:00,2,4.494,ACTIVE,216.67,354.37,60.054,1553007604,"201051344000458","174011545737251",30.47,20.30,0,333.93,417.49,138.7,131.9,0.658,1231129.6,1231129.6,12135,0,0,0,L,1122011218,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007608,301117.00
03/19/2019 11:00,2,4.367,ACTIVE,214.19,349.56,60.043,1553007604,"201051344000890","174011545737251",30.57,21.00,0,331.23,411.18,135.3,128.7,0.623,1229007.5,1229007.5,20265,0,0,0,L,1122011218,1,123.36,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007609,301118.00
03/19/2019 11:00,2,4.512,ACTIVE,216.45,350.77,60.086,1553007604,"201051344000988","174011545737251",19.98,16.30,0,319.21,395.25,91.2,86.1,0.429,954216.0,954216.0,12485,0,0,0,L,1122011218,1,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007610,301119.00
03/19/2019 11:00,2,4.314,ACTIVE,215.54,352.57,60.054,1553007604,"201051344000582","174011545737251",30.43,15.00,0,331.23,418.39,133.0,126.4,0.614,1208461.1,1208461.1,20237,0,0,0,L,1122011218,1,123.59,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007611,301120.00
03/19/2019 11:00,2,4.484,ACTIVE,215.77,352.57,60.059,1553007604,"201051344000868","174011545737251",30.79,15.30,0,332.43,420.20,139.8,133.0,0.636,1216189.6,1216189.6,44185,0,0,0,L,1122011218,1,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007612,301121.00
03/19/2019 11:00,2,4.521,ACTIVE,216.67,355.58,60.054,1553007604,"201051344000576","174011545737251",30.49,16.00,0,333.63,419.60,139.6,132.8,0.658,1234425.1,1234425.1,16221,0,0,0,L,1122011218,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007613,301122.00
03/19/2019 11:00,2,4.463,ACTIVE,216.67,353.17,60.054,1553007604,"201051344001158","174011545737251",30.30,19.00,0,333.63,417.79,136.9,130.2,0.641,1211598.1,1211598.1,12443,0,0,0,L,1122011218,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007614,301123.00
03/19/2019 11:00,2,4.234,ACTIVE,215.09,351.67,60.054,1553007604,"201051344000917","174011545737251",30.77,17.50,0,330.63,415.09,131.9,125.4,0.623,1226417.5,1226417.5,20111,0,0,0,L,1122011218,1,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007615,301124.00
03/19/2019 11:00,2,4.291,ACTIVE,214.64,346.56,60.054,1553007604,"201051344000417","174011545737251",20.00,19.80,0,319.51,387.14,87.0,82.0,0.402,989359.8,989359.8,20331,0,0,0,L,1122011218,1,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007616,301125.00
03/19/2019 11:00,2,4.350,ACTIVE,214.19,351.07,60.054,1553007604,"201051344000685","174011545737251",30.38,17.80,0,330.63,410.88,133.8,127.2,0.654,1230957.8,1230957.8,20321,0,0,0,L,1122011218,1,123.81,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007617,301126.00
03/19/2019 11:00,2,4.383,ACTIVE,215.32,352.57,60.059,1553007604,"201051344000651","174011545737251",30.57,15.50,0,331.83,416.59,135.7,129.1,0.610,1223536.2,1223536.2,20301,0,0,0,L,1122011218,1,124.04,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007617,301127.00
03/19/2019 11:00,2,4.529,ACTIVE,215.09,351.97,60.049,1553007604,"201051344000594","174011545737251",30.14,23.00,0,330.63,419.00,138.3,131.6,0.619,1237180.5,1237180.5,44133,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007618,301128.00
03/19/2019 11:00,2,4.545,ACTIVE,216.90,356.48,60.049,1553007604,"201051344000469","174011545737251",30.53,14.30,0,332.73,419.90,140.6,133.7,0.672,1215729.6,1215729.6,12427,0,0,0,L,1122011218,1,122.46,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007619,301129.00
03/19/2019 11:00,2,4.389,ACTIVE,215.32,351.37,60.075,1553007604,"201051344000585","174011545737251",30.73,17.80,0,331.23,416.29,136.6,129.9,0.632,1236349.9,1236349.9,20357,0,0,0,L,1122011218,1,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007620,301130.00
03/19/2019 11:00,2,4.545,ACTIVE,216.90,355.88,60.049,1553007604,"201051344000853","174011545737251",30.61,20.30,0,335.74,421.40,140.9,134.1,0.654,1239043.4,1239043.4,12023,0,0,0,L,1122011218,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007621,301131.00
03/19/2019 11:00,2,4.359,ACTIVE,214.41,350.47,60.054,1553007604,"201051344001145","174011545737251",30.47,17.80,0,330.63,411.78,134.5,127.9,0.628,1239256.2,1239256.2,20274,0,0,0,L,1122011218,1,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007622,301132.00
03/19/2019 11:00,2,4.445,ACTIVE,214.87,350.77,60.059,1553007604,"201051344000438","174011545737251",30.47,18.70,0,331.23,415.69,137.2,130.5,0.641,1231907.8,1231907.8,20313,0,0,0,L,1122011218,1,123.59,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007623,301133.00
03/19/2019 11:00,2,4.449,ACTIVE,214.87,350.47,60.059,1553007604,"201051344001135","174011545737251",30.32,17.80,0,331.23,410.88,136.6,129.9,0.632,1218945.9,1218945.9,20265,0,0,0,L,1122011218,1,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007624,301134.00
03/19/2019 11:00,2,4.602,ACTIVE,216.67,354.67,60.038,1553007604,"201051344000983","174011545737251",30.67,18.00,0,333.03,418.70,142.9,136.0,0.681,1237270.6,1237270.6,12029,0,0,0,L,1122011218,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007625,301135.00
03/19/2019 11:00,2,4.508,ACTIVE,215.32,352.27,60.054,1553007604,"201051344001203","174011545737251",30.67,17.00,0,332.13,418.39,140.0,133.2,0.667,1226553.0,1226553.0,20316,0,0,0,L,1122011218,1,124.04,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007626,301136.00
03/19/2019 11:00,2,4.416,ACTIVE,214.19,350.17,60.065,1553007604,"201051344001230","174011545737251",30.79,19.50,0,328.82,412.08,137.8,131.0,0.645,1223736.0,1223736.0,20127,0,0,0,L,1122011218,1,123.14,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007627,301137.00
03/19/2019 11:00,2,4.459,ACTIVE,214.19,350.77,60.017,1553007604,"201051344000646","174011545737251",30.69,20.30,0,330.33,411.18,138.6,131.8,0.654,1216767.5,1216767.5,20285,0,0,0,L,1122011218,1,123.36,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007628,301138.00
03/19/2019 11:00,2,4.850,ACTIVE,216.22,354.67,60.059,1553007604,"201051344000867","174011545737251",30.47,18.30,0,332.73,419.60,149.6,142.4,0.681,1214789.1,1214789.1,44206,0,0,0,L,1122011218,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007629,301139.00
03/19/2019 11:00,2,4.918,ACTIVE,216.45,354.97,60.043,1553007604,"201051344000633","174011545737251",30.43,19.80,0,332.43,417.79,151.6,144.4,0.707,1213560.6,1213560.6,44258,0,0,0,L,1122011218,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007630,301140.00
03/19/2019 11:00,2,4.787,ACTIVE,214.41,351.37,60.059,1553007604,"201051344000955","174011545737251",30.38,21.80,0,330.03,410.28,147.3,140.3,0.676,1236332.2,1236332.2,20305,0,0,0,L,1122011218,1,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007631,301141.00
03/19/2019 11:00,2,5.195,ACTIVE,216.67,356.48,60.059,1553007604,"201051344000648","174011545737251",30.40,16.00,0,333.33,420.20,159.9,152.4,0.738,1227395.2,1227395.2,43764,0,0,0,L,1122011218,1,122.46,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007632,301142.00
03/19/2019 11:00,2,5.406,ACTIVE,217.13,357.98,60.054,1553007604,"201051344000645","174011545737251",30.55,16.70,0,333.33,418.70,167.4,159.7,0.769,1232019.9,1232019.9,43724,0,0,0,L,1122011218,1,123.36,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007633,301143.00
03/19/2019 11:00,2,5.576,ACTIVE,217.35,358.88,60.065,1553007604,"201051344000569","174011545737251",30.77,17.30,0,332.73,419.30,173.9,165.9,0.818,1247987.8,1247987.8,11948,0,0,0,L,1122011218,1,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007634,301144.00
03/19/2019 11:00,2,5.824,ACTIVE,217.80,367.90,60.054,1553007604,"179051228000119","174011545737251",31.05,20.00,0,337.24,426.51,183.2,174.9,0.871,35496.9,35496.9,12023,0,0,0,L,46974696,1,123.36,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553007635,301145.00
