ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2019 11:15,2,4.842,ACTIVE,217.80,358.28,60.059,1553008504,"201051344000579","174011545737251",30.02,22.80,0,333.33,417.79,147.3,140.2,0.689,1247840.2,1247840.2,12397,0,0,0,L,1122011218,1,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008505,301146.00
03/19/2019 11:15,2,4.645,ACTIVE,215.32,353.17,60.043,1553008504,"201051344001025","174011545737251",30.81,21.80,0,330.93,411.18,144.9,137.9,0.658,1230335.8,1230335.8,20318,0,0,0,L,1122011218,1,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008506,301147.00
03/19/2019 11:15,2,4.592,ACTIVE,215.54,353.77,60.033,1553008504,"201051344001093","174011545737251",30.71,17.80,0,331.23,413.59,142.8,135.9,0.636,1214507.6,1214507.6,20337,0,0,0,L,1122011218,1,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008507,301148.00
03/19/2019 11:15,2,4.814,ACTIVE,217.35,357.08,60.038,1553008504,"201051344000458","174011545737251",30.10,22.30,0,333.03,418.09,146.7,139.7,0.689,1231168.4,1231168.4,12136,0,0,0,L,1122011218,1,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008508,301149.00
03/19/2019 11:15,2,4.668,ACTIVE,214.64,352.87,60.001,1553008504,"201051344000890","174011545737251",30.20,23.50,0,329.73,409.68,142.7,135.8,0.658,1229045.6,1229045.6,20266,0,0,0,L,1122011218,1,123.59,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008509,301150.00
03/19/2019 11:15,2,4.857,ACTIVE,217.35,354.07,60.017,1553008504,"201051344000988","174011545737251",19.66,18.00,0,334.24,392.85,96.8,91.5,0.442,954241.5,954241.5,12486,0,0,0,L,1122011218,1,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008510,301151.00
03/19/2019 11:15,2,4.600,ACTIVE,215.77,353.17,60.001,1553008504,"201051344000582","174011545737251",30.16,17.00,0,330.93,414.49,140.5,133.7,0.650,1208498.7,1208498.7,20238,0,0,0,L,1122011218,1,123.81,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008511,301152.00
03/19/2019 11:15,2,4.869,ACTIVE,216.22,356.18,60.006,1553008504,"201051344000868","174011545737251",30.14,16.30,0,331.23,417.19,148.6,141.5,0.672,1216229.0,1216229.0,44186,0,0,0,L,1122011218,1,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008512,301153.00
03/19/2019 11:15,2,4.848,ACTIVE,217.35,359.18,60.033,1553008504,"201051344000576","174011545737251",30.14,17.50,0,333.33,419.90,147.9,140.8,0.689,1234464.3,1234464.3,16222,0,0,0,L,1122011218,1,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008513,301154.00
03/19/2019 11:15,2,4.820,ACTIVE,217.35,356.48,60.006,1553008504,"201051344001158","174011545737251",29.68,20.00,0,333.03,414.79,144.9,138.0,0.676,1211636.7,1211636.7,12444,0,0,0,L,1122011218,1,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008514,301155.00
03/19/2019 11:15,2,4.520,ACTIVE,215.32,353.17,60.043,1553008504,"201051344000917","174011545737251",30.45,19.50,0,331.23,411.78,139.4,132.7,0.667,1226455.1,1226455.1,20112,0,0,0,L,1122011218,1,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008515,301156.00
03/19/2019 11:15,2,4.572,ACTIVE,214.87,347.76,60.033,1553008504,"201051344000417","174011545737251",19.80,22.80,0,332.13,385.33,91.7,86.6,0.433,989384.2,989384.2,20332,0,0,0,L,1122011218,1,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008515,301157.00
03/19/2019 11:15,2,4.648,ACTIVE,214.64,352.57,60.006,1553008504,"201051344000685","174011545737251",29.94,20.00,0,330.33,408.78,140.9,134.1,0.681,1230995.7,1230995.7,20322,0,0,0,L,1122011218,1,123.81,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008516,301158.00
03/19/2019 11:15,2,4.643,ACTIVE,215.54,355.28,60.033,1553008504,"201051344000651","174011545737251",30.38,17.30,0,331.83,412.38,142.8,135.9,0.641,1223574.4,1223574.4,20302,0,0,0,L,1122011218,1,124.04,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008517,301159.00
03/19/2019 11:15,2,4.795,ACTIVE,216.00,355.88,60.017,1553008504,"201051344000594","174011545737251",30.18,26.00,0,330.93,415.69,146.5,139.5,0.658,1237219.3,1237219.3,44134,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008518,301160.00
03/19/2019 11:15,2,4.832,ACTIVE,217.58,357.38,60.006,1553008504,"201051344000469","174011545737251",30.53,15.50,0,332.13,420.80,149.4,142.3,0.707,1215769.0,1215769.0,12428,0,0,0,L,1122011218,1,122.91,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008519,301161.00
03/19/2019 11:15,2,4.637,ACTIVE,215.54,352.87,60.012,1553008504,"201051344000585","174011545737251",30.55,20.00,0,331.23,412.08,143.5,136.6,0.663,1236388.1,1236388.1,20358,0,0,0,L,1122011218,1,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008520,301162.00
03/19/2019 11:15,2,4.908,ACTIVE,218.03,358.88,60.028,1553008504,"201051344000853","174011545737251",30.40,21.50,0,335.14,419.60,151.1,143.9,0.703,1239082.7,1239082.7,12024,0,0,0,L,1122011218,1,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008521,301163.00
03/19/2019 11:15,2,4.598,ACTIVE,214.87,352.27,60.033,1553008504,"201051344001145","174011545737251",30.14,19.50,0,330.63,409.08,140.4,133.6,0.650,1239293.8,1239293.8,20275,0,0,0,L,1122011218,1,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008522,301164.00
03/19/2019 11:15,2,4.727,ACTIVE,215.09,355.58,60.033,1553008504,"201051344000438","174011545737251",30.14,21.50,0,331.23,411.48,144.2,137.3,0.667,1231946.0,1231946.0,20314,0,0,0,L,1122011218,1,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008523,301165.00
03/19/2019 11:15,2,4.768,ACTIVE,215.32,354.37,60.059,1553008504,"201051344001135","174011545737251",30.04,19.80,0,331.53,410.58,145.1,138.1,0.667,1218983.8,1218983.8,20266,0,0,0,L,1122011218,1,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008524,301166.00
03/19/2019 11:15,2,4.945,ACTIVE,217.58,357.98,60.043,1553008504,"201051344000983","174011545737251",30.43,19.50,0,332.43,416.29,152.4,145.2,0.716,1237309.7,1237309.7,12030,0,0,0,L,1122011218,1,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008525,301167.00
03/19/2019 11:15,2,4.816,ACTIVE,215.54,353.47,60.043,1553008504,"201051344001203","174011545737251",30.49,18.70,0,331.83,412.38,148.8,141.7,0.707,1226591.6,1226591.6,20317,0,0,0,L,1122011218,1,124.27,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008526,301168.00
03/19/2019 11:15,2,4.676,ACTIVE,214.64,352.27,60.054,1553008504,"201051344001230","174011545737251",30.67,22.00,0,328.52,411.48,145.2,138.3,0.667,1223773.7,1223773.7,20128,0,0,0,L,1122011218,1,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008527,301169.00
03/19/2019 11:15,2,4.771,ACTIVE,214.41,354.37,60.054,1553008504,"201051344000646","174011545737251",30.04,23.80,0,330.33,408.48,145.0,138.1,0.685,1216805.0,1216805.0,20286,0,0,0,L,1122011218,1,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008527,301170.00
03/19/2019 11:15,2,4.906,ACTIVE,216.67,356.78,60.049,1553008504,"201051344000867","174011545737251",30.22,20.00,0,330.93,415.99,150.1,143.0,0.681,1214828.0,1214828.0,44207,0,0,0,L,1122011218,1,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008528,301171.00
03/19/2019 11:15,2,4.918,ACTIVE,216.90,359.18,60.038,1553008504,"201051344000633","174011545737251",29.78,23.50,0,331.53,415.69,148.4,141.3,0.707,1213599.4,1213599.4,44259,0,0,0,L,1122011218,1,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008529,301172.00
03/19/2019 11:15,2,4.805,ACTIVE,214.64,352.87,60.006,1553008504,"201051344000955","174011545737251",30.24,24.30,0,331.23,409.38,147.2,140.1,0.694,1236370.7,1236370.7,20306,0,0,0,L,1122011218,1,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008530,301173.00
03/19/2019 11:15,2,4.877,ACTIVE,217.13,357.68,60.022,1553008504,"201051344000648","174011545737251",29.76,18.70,0,333.33,417.19,146.9,139.9,0.681,1227434.1,1227434.1,43765,0,0,0,L,1122011218,1,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008531,301174.00
03/19/2019 11:15,2,4.867,ACTIVE,217.35,357.08,60.043,1553008504,"201051344000645","174011545737251",30.04,18.70,0,333.63,416.29,148.1,141.0,0.672,1232059.3,1232059.3,43725,0,0,0,L,1122011218,1,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008532,301175.00
03/19/2019 11:15,2,4.775,ACTIVE,217.13,356.78,60.028,1553008504,"201051344000569","174011545737251",30.42,18.00,0,333.03,416.59,147.1,140.0,0.685,1248027.1,1248027.1,11949,0,0,0,L,1122011218,1,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008533,301176.00
03/19/2019 11:15,2,4.828,ACTIVE,217.35,363.99,60.033,1553008504,"179051228000119","174011545737251",30.75,22.30,0,336.34,421.10,150.3,143.2,0.716,35537.1,35537.1,12025,0,0,0,L,46974696,1,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553008535,301177.00
03/19/2019 11:30,2,4.816,ACTIVE,217.58,357.08,60.022,1553009404,"201051344000579","174011545737251",29.78,24.50,0,336.64,428.31,145.2,138.2,0.681,1247882.1,1247882.1,12398,0,0,0,L,1122011218,1,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009405,301178.00
03/19/2019 11:30,2,4.717,ACTIVE,215.09,351.37,60.028,1553009404,"201051344001025","174011545737251",29.98,23.50,0,330.93,424.11,143.2,136.3,0.654,1230377.3,1230377.3,20319,0,0,0,L,1122011218,1,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009406,301179.00
03/19/2019 11:30,2,4.650,ACTIVE,215.32,352.27,60.001,1553009404,"201051344001093","174011545737251",30.34,19.80,0,331.23,427.11,142.8,135.9,0.654,1214548.7,1214548.7,20338,0,0,0,L,1122011218,1,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009407,301180.00
03/19/2019 11:30,2,5.045,ACTIVE,217.80,357.38,60.017,1553009404,"201051344000458","174011545737251",30.16,23.30,0,336.04,427.11,154.1,146.8,0.725,1231210.5,1231210.5,12137,0,0,0,L,1122011218,1,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009408,301181.00
03/19/2019 11:30,2,4.832,ACTIVE,214.64,351.97,59.948,1553009404,"201051344000890","174011545737251",29.94,25.80,0,329.13,418.39,146.5,139.5,0.685,1229086.7,1229086.7,20267,0,0,0,L,1122011218,1,123.59,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009409,301182.00
03/19/2019 11:30,2,5.160,ACTIVE,218.03,354.37,60.012,1553009404,"201051344000988","174011545737251",19.48,19.80,0,337.54,407.57,101.8,96.4,0.473,954269.2,954269.2,12487,0,0,0,L,1122011218,1,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009410,301183.00
03/19/2019 11:30,2,4.789,ACTIVE,216.00,355.28,60.012,1553009404,"201051344000582","174011545737251",30.32,18.30,0,331.23,425.01,147.1,140.0,0.676,1208539.3,1208539.3,20239,0,0,0,L,1122011218,1,123.81,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009411,301184.00
03/19/2019 11:30,2,5.119,ACTIVE,216.90,357.08,60.033,1553009404,"201051344000868","174011545737251",30.10,17.80,0,333.33,426.21,156.0,148.6,0.712,1216271.7,1216271.7,44187,0,0,0,L,1122011218,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009412,301185.00
03/19/2019 11:30,2,5.043,ACTIVE,218.03,360.69,60.017,1553009404,"201051344000576","174011545737251",30.12,19.30,0,335.74,429.22,153.8,146.5,0.720,1234506.8,1234506.8,16223,0,0,0,L,1122011218,1,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009413,301186.00
03/19/2019 11:30,2,5.053,ACTIVE,217.80,357.68,60.022,1553009404,"201051344001158","174011545737251",29.22,22.30,0,336.04,428.01,149.6,142.5,0.689,1211678.5,1211678.5,12445,0,0,0,L,1122011218,1,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009414,301187.00
03/19/2019 11:30,2,4.707,ACTIVE,215.54,352.87,60.028,1553009404,"201051344000917","174011545737251",30.32,20.70,0,330.93,422.90,144.5,137.5,0.681,1226495.6,1226495.6,20113,0,0,0,L,1122011218,1,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009415,301188.00
03/19/2019 11:30,2,4.746,ACTIVE,214.87,347.16,60.022,1553009404,"201051344000417","174011545737251",19.68,24.80,0,332.73,393.45,94.7,89.4,0.446,989410.5,989410.5,20333,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009415,301189.00
03/19/2019 11:30,2,4.838,ACTIVE,214.64,353.17,60.022,1553009404,"201051344000685","174011545737251",29.86,21.80,0,330.03,417.79,146.2,139.2,0.712,1231036.7,1231036.7,20323,0,0,0,L,1122011218,1,123.81,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009416,301190.00
03/19/2019 11:30,2,4.865,ACTIVE,216.00,353.47,60.028,1553009404,"201051344000651","174011545737251",30.26,19.30,0,331.83,422.60,149.1,141.9,0.681,1223615.9,1223615.9,20303,0,0,0,L,1122011218,1,124.27,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009417,301191.00
03/19/2019 11:30,2,5.031,ACTIVE,216.22,356.78,60.028,1553009404,"201051344000594","174011545737251",29.70,28.50,0,331.83,424.71,151.3,144.1,0.672,1237261.4,1237261.4,44135,0,0,0,L,1122011218,1,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009418,301192.00
03/19/2019 11:30,2,4.984,ACTIVE,218.03,358.88,60.038,1553009404,"201051344000469","174011545737251",30.34,16.30,0,334.84,428.31,153.2,145.9,0.725,1215811.6,1215811.6,12429,0,0,0,L,1122011218,1,123.36,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009419,301193.00
03/19/2019 11:30,2,4.910,ACTIVE,216.00,353.47,60.022,1553009404,"201051344000585","174011545737251",30.18,21.50,0,331.53,423.50,150.1,142.9,0.698,1236429.5,1236429.5,20359,0,0,0,L,1122011218,1,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009420,301194.00
03/19/2019 11:30,2,4.930,ACTIVE,218.26,359.18,59.990,1553009404,"201051344000853","174011545737251",29.84,21.50,0,337.54,430.72,149.0,141.9,0.698,1239125.3,1239125.3,12025,0,0,0,L,1122011218,1,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009421,301195.00
03/19/2019 11:30,2,4.789,ACTIVE,214.87,352.57,60.012,1553009404,"201051344001145","174011545737251",30.02,22.00,0,329.13,420.50,145.5,138.5,0.667,1239334.4,1239334.4,20276,0,0,0,L,1122011218,1,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009422,301196.00
03/19/2019 11:30,2,4.881,ACTIVE,215.32,353.47,60.022,1553009404,"201051344000438","174011545737251",29.92,22.80,0,329.43,422.30,147.8,140.7,0.689,1231987.3,1231987.3,20315,0,0,0,L,1122011218,1,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009423,301197.00
03/19/2019 11:30,2,4.775,ACTIVE,215.32,353.17,60.012,1553009404,"201051344001135","174011545737251",30.02,22.00,0,330.93,422.00,145.2,138.2,0.663,1219024.9,1219024.9,20267,0,0,0,L,1122011218,1,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009424,301198.00
03/19/2019 11:30,2,4.734,ACTIVE,217.58,357.68,60.022,1553009404,"201051344000983","174011545737251",30.47,21.30,0,335.14,428.31,146.2,139.2,0.694,1237352.1,1237352.1,12031,0,0,0,L,1122011218,1,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009425,301199.00
03/19/2019 11:30,2,4.736,ACTIVE,215.54,351.67,59.969,1553009404,"201051344001203","174011545737251",30.08,20.70,0,332.13,424.11,144.3,137.4,0.676,1226633.2,1226633.2,20318,0,0,0,L,1122011218,1,124.27,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009426,301200.00
03/19/2019 11:30,2,4.631,ACTIVE,214.64,350.47,60.022,1553009404,"201051344001230","174011545737251",30.10,23.80,0,328.82,421.70,141.2,134.4,0.658,1223814.4,1223814.4,20129,0,0,0,L,1122011218,1,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009427,301201.00
03/19/2019 11:30,2,4.771,ACTIVE,214.64,353.17,60.033,1553009404,"201051344000646","174011545737251",30.12,25.50,0,328.52,420.50,145.4,138.4,0.685,1216845.7,1216845.7,20287,0,0,0,L,1122011218,1,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009427,301202.00
03/19/2019 11:30,2,4.955,ACTIVE,217.13,356.18,59.985,1553009404,"201051344000867","174011545737251",30.18,22.50,0,332.43,423.81,151.4,144.3,0.689,1214870.2,1214870.2,44208,0,0,0,L,1122011218,1,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009428,301203.00
03/19/2019 11:30,2,5.123,ACTIVE,217.13,358.88,60.028,1553009404,"201051344000633","174011545737251",29.66,24.30,0,334.54,427.41,153.8,146.5,0.729,1213641.3,1213641.3,44260,0,0,0,L,1122011218,1,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009429,301204.00
03/19/2019 11:30,2,5.234,ACTIVE,215.09,352.27,60.059,1553009404,"201051344000955","174011545737251",29.68,25.50,0,329.73,418.70,157.2,149.9,0.747,1236412.3,1236412.3,20307,0,0,0,L,1122011218,1,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009430,301205.00
03/19/2019 11:30,2,5.361,ACTIVE,217.80,358.58,60.001,1553009404,"201051344000648","174011545737251",30.20,20.00,0,335.14,427.41,163.9,156.3,0.751,1227476.3,1227476.3,43766,0,0,0,L,1122011218,1,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009431,301206.00
03/19/2019 11:30,2,5.650,ACTIVE,218.26,360.99,60.028,1553009404,"201051344000645","174011545737251",29.96,20.30,0,336.34,427.41,171.3,163.4,0.769,1232102.1,1232102.1,43726,0,0,0,L,1122011218,1,124.27,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009432,301207.00
03/19/2019 11:30,2,5.773,ACTIVE,218.48,362.79,60.033,1553009404,"201051344000569","174011545737251",30.26,19.00,0,335.14,430.42,177.0,168.9,0.822,1248069.7,1248069.7,11950,0,0,0,L,1122011218,1,123.59,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009433,301208.00
03/19/2019 11:30,2,5.887,ACTIVE,218.71,367.60,59.990,1553009404,"179051228000119","174011545737251",30.38,23.50,0,337.24,428.31,181.0,172.8,0.849,35580.5,35580.5,12026,0,0,0,L,46974696,1,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553009434,301209.00
03/19/2019 11:45,2,8.324,ACTIVE,222.10,370.30,59.959,1553010304,"201051344000579","174011545737251",30.22,26.80,0,334.54,429.52,254.5,243.7,1.184,1247927.7,1247927.7,12399,0,0,0,L,1122011218,1,125.62,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010305,301210.00
03/19/2019 11:45,2,8.219,ACTIVE,218.26,366.10,60.017,1553010304,"201051344001025","174011545737251",30.57,27.00,0,330.33,426.51,254.4,243.6,1.105,1230422.7,1230422.7,20320,0,0,0,L,1122011218,1,124.94,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010306,301211.00
03/19/2019 11:45,2,8.152,ACTIVE,218.48,367.90,59.985,1553010304,"201051344001093","174011545737251",30.81,21.30,0,330.33,429.82,254.1,243.3,1.171,1214593.8,1214593.8,20339,0,0,0,L,1122011218,1,125.40,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010307,301212.00
03/19/2019 11:45,2,8.193,ACTIVE,221.64,369.70,60.017,1553010304,"201051344000458","174011545737251",30.71,25.50,0,335.14,428.01,254.3,243.6,1.153,1231256.5,1231256.5,12138,0,0,0,L,1122011218,1,125.62,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010308,301213.00
03/19/2019 11:45,2,8.596,ACTIVE,216.90,365.19,59.980,1553010304,"201051344000890","174011545737251",29.12,27.80,0,328.22,423.50,253.3,242.6,1.167,1229131.8,1229131.8,20268,0,0,0,L,1122011218,1,124.94,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010309,301214.00
03/19/2019 11:45,2,9.066,ACTIVE,221.64,367.30,60.006,1553010304,"201051344000988","174011545737251",18.71,21.00,0,319.81,408.18,171.9,164.0,0.773,954299.8,954299.8,12488,0,0,0,L,1122011218,1,125.17,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010310,301215.00
03/19/2019 11:45,2,8.434,ACTIVE,218.71,368.50,59.996,1553010304,"201051344000582","174011545737251",29.56,20.00,0,330.93,427.11,252.4,241.7,1.136,1208584.1,1208584.1,20240,0,0,0,L,1122011218,1,125.40,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010311,301216.00
03/19/2019 11:45,2,8.025,ACTIVE,220.06,369.40,60.022,1553010304,"201051344000868","174011545737251",31.29,19.50,0,332.43,428.61,253.7,243.0,1.149,1216318.2,1216318.2,44188,0,0,0,L,1122011218,1,124.72,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010312,301217.00
03/19/2019 11:45,2,8.102,ACTIVE,221.64,371.81,59.980,1553010304,"201051344000576","174011545737251",31.03,20.70,0,336.34,430.12,254.4,243.6,1.145,1234553.2,1234553.2,16224,0,0,0,L,1122011218,1,125.62,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010313,301218.00
03/19/2019 11:45,2,8.326,ACTIVE,221.87,372.41,60.022,1553010304,"201051344001158","174011545737251",30.20,24.50,0,333.63,428.91,254.6,243.8,1.123,1211724.3,1211724.3,12446,0,0,0,L,1122011218,1,125.40,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010314,301219.00
03/19/2019 11:45,2,8.453,ACTIVE,218.26,367.60,59.975,1553010304,"201051344000917","174011545737251",29.74,23.30,0,331.23,426.81,254.8,244.0,1.184,1226540.5,1226540.5,20114,0,0,0,L,1122011218,1,124.94,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010315,301220.00
03/19/2019 11:45,2,8.377,ACTIVE,217.35,358.58,60.033,1553010304,"201051344000417","174011545737251",19.24,26.30,0,318.91,395.25,163.2,155.6,0.760,989439.7,989439.7,20334,0,0,0,L,1122011218,1,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010316,301221.00
03/19/2019 11:45,2,8.674,ACTIVE,216.67,366.70,60.012,1553010304,"201051344000685","174011545737251",28.94,23.80,0,329.43,419.90,254.2,243.5,1.220,1231081.9,1231081.9,20324,0,0,0,L,1122011218,1,125.17,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010317,301222.00
03/19/2019 11:45,2,8.359,ACTIVE,218.71,367.90,60.017,1553010304,"201051344000651","174011545737251",30.06,22.50,0,331.83,426.21,254.4,243.7,1.171,1223661.4,1223661.4,20304,0,0,0,L,1122011218,1,125.85,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010317,301223.00
03/19/2019 11:45,2,8.279,ACTIVE,219.39,370.60,59.969,1553010304,"201051344000594","174011545737251",30.38,32.40,0,330.33,429.82,254.5,243.7,1.123,1237307.4,1237307.4,44136,0,0,0,L,1122011218,1,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010318,301224.00
03/19/2019 11:45,2,7.992,ACTIVE,221.64,373.31,60.028,1553010304,"201051344000469","174011545737251",31.43,17.80,0,333.93,431.02,254.4,243.7,1.167,1215858.3,1215858.3,12430,0,0,0,L,1122011218,1,125.17,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010319,301225.00
03/19/2019 11:45,2,8.270,ACTIVE,218.71,367.60,60.012,1553010304,"201051344000585","174011545737251",30.42,23.50,0,330.93,428.61,254.5,243.7,1.136,1236475.2,1236475.2,20360,0,0,0,L,1122011218,1,124.94,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010320,301226.00
03/19/2019 11:45,2,8.014,ACTIVE,222.32,372.11,59.990,1553010304,"201051344000853","174011545737251",31.35,22.80,0,336.94,430.72,254.4,243.6,1.171,1239172.0,1239172.0,12026,0,0,0,L,1122011218,1,126.07,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010321,301227.00
03/19/2019 11:45,2,8.586,ACTIVE,216.90,366.10,60.028,1553010304,"201051344001145","174011545737251",29.16,24.30,0,329.43,422.60,253.5,242.7,1.162,1239379.5,1239379.5,20277,0,0,0,L,1122011218,1,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010322,301228.00
03/19/2019 11:45,2,8.551,ACTIVE,218.03,367.00,60.022,1553010304,"201051344000438","174011545737251",29.40,25.00,0,330.33,423.81,254.6,243.8,1.162,1232032.9,1232032.9,20316,0,0,0,L,1122011218,1,125.17,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010323,301229.00
03/19/2019 11:45,2,8.545,ACTIVE,218.26,368.50,60.038,1553010304,"201051344001135","174011545737251",29.34,24.30,0,330.03,425.31,253.7,243.0,1.131,1219070.4,1219070.4,20268,0,0,0,L,1122011218,1,125.17,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010324,301230.00
03/19/2019 11:45,2,8.129,ACTIVE,221.64,370.60,60.001,1553010304,"201051344000983","174011545737251",30.95,23.00,0,333.93,429.52,254.3,243.6,1.162,1237398.7,1237398.7,12032,0,0,0,L,1122011218,1,125.62,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010325,301231.00
03/19/2019 11:45,2,8.172,ACTIVE,218.71,365.80,60.038,1553010304,"201051344001203","174011545737251",30.71,22.80,0,332.73,428.91,254.1,243.3,1.176,1226679.1,1226679.1,20319,0,0,0,L,1122011218,1,125.85,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010326,301232.00
03/19/2019 11:45,2,8.516,ACTIVE,216.90,366.70,60.070,1553010304,"201051344001230","174011545737251",29.50,26.50,0,327.62,426.21,254.4,243.6,1.180,1223859.7,1223859.7,20130,0,0,0,L,1122011218,1,124.72,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010327,301233.00
03/19/2019 11:45,2,8.535,ACTIVE,217.35,369.10,60.033,1553010304,"201051344000646","174011545737251",29.14,27.80,0,328.22,423.81,251.9,241.2,1.171,1216891.0,1216891.0,20288,0,0,0,L,1122011218,1,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010328,301234.00
03/19/2019 11:45,2,8.109,ACTIVE,220.29,367.60,60.033,1553010304,"201051344000867","174011545737251",30.67,24.80,0,331.23,425.61,251.5,240.8,1.114,1214916.6,1214916.6,44209,0,0,0,L,1122011218,1,125.17,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010329,301235.00
03/19/2019 11:45,2,8.230,ACTIVE,220.52,369.10,60.012,1553010304,"201051344000633","174011545737251",30.36,26.30,0,333.63,427.11,252.3,241.6,1.162,1213687.6,1213687.6,44261,0,0,0,L,1122011218,1,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010330,301236.00
03/19/2019 11:45,2,8.396,ACTIVE,217.35,364.89,60.022,1553010304,"201051344000955","174011545737251",29.90,25.80,0,328.82,424.11,254.2,243.4,1.189,1236458.2,1236458.2,20308,0,0,0,L,1122011218,1,124.49,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010330,301237.00
03/19/2019 11:45,2,8.293,ACTIVE,220.74,371.21,60.059,1553010304,"201051344000648","174011545737251",30.24,22.30,0,334.24,427.11,253.9,243.1,1.149,1227522.8,1227522.8,43767,0,0,0,L,1122011218,1,124.94,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010331,301238.00
03/19/2019 11:45,2,8.256,ACTIVE,221.42,370.60,60.028,1553010304,"201051344000645","174011545737251",30.45,22.80,0,335.14,428.01,254.4,243.6,1.140,1232149.1,1232149.1,43727,0,0,0,L,1122011218,1,125.62,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010332,301239.00
03/19/2019 11:45,2,8.145,ACTIVE,221.19,372.71,60.022,1553010304,"201051344000569","174011545737251",30.79,21.30,0,333.93,431.32,253.7,242.9,1.153,1248116.7,1248116.7,11951,0,0,0,L,1122011218,1,124.94,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010333,301240.00
03/19/2019 11:45,2,8.096,ACTIVE,221.42,376.31,60.028,1553010304,"179051228000119","174011545737251",31.05,25.50,0,336.64,429.52,254.0,243.3,1.189,35628.1,35628.1,12027,0,0,0,L,46974696,1,125.40,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553010334,301241.00
03/19/2019 12:00,2,8.525,ACTIVE,221.87,370.00,60.022,1553011204,"201051344000579","174011545737251",28.47,31.30,0,341.45,429.22,245.6,235.1,1.131,1247987.8,1247987.8,12400,0,0,0,L,1122011218,1,125.85,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011205,301242.00
03/19/2019 12:00,2,8.217,ACTIVE,218.26,366.70,60.038,1553011204,"201051344001025","174011545737251",29.32,30.50,0,333.33,426.21,244.0,233.6,1.078,1230482.7,1230482.7,20321,0,0,0,L,1122011218,1,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011206,301243.00
03/19/2019 12:00,2,8.197,ACTIVE,218.26,366.70,59.959,1553011204,"201051344001093","174011545737251",29.48,24.00,0,333.93,424.11,244.7,234.2,1.096,1214654.0,1214654.0,20340,0,0,0,L,1122011218,1,125.17,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011207,301244.00
03/19/2019 12:00,2,8.410,ACTIVE,221.64,370.60,59.996,1553011204,"201051344000458","174011545737251",28.73,29.80,0,336.64,430.12,244.6,234.1,1.123,1231316.8,1231316.8,12139,0,0,0,L,1122011218,1,125.85,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011208,301245.00
03/19/2019 12:00,2,8.047,ACTIVE,216.67,363.39,59.996,1553011204,"201051344000890","174011545737251",28.92,32.40,0,327.92,422.90,235.6,225.5,1.083,1229191.2,1229191.2,20269,0,0,0,L,1122011218,1,124.72,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011209,301246.00
03/19/2019 12:00,2,8.555,ACTIVE,221.64,363.99,59.975,1553011204,"201051344000988","174011545737251",18.41,23.80,0,342.65,406.07,159.5,152.0,0.729,954339.7,954339.7,12489,0,0,0,L,1122011218,1,125.40,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011210,301247.00
03/19/2019 12:00,2,7.959,ACTIVE,218.48,366.40,59.996,1553011204,"201051344000582","174011545737251",29.12,23.30,0,334.84,425.91,234.7,224.6,1.069,1208643.4,1208643.4,20241,0,0,0,L,1122011218,1,125.17,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011211,301248.00
03/19/2019 12:00,2,8.518,ACTIVE,220.06,369.10,60.017,1553011204,"201051344000868","174011545737251",28.96,21.50,0,331.23,423.20,249.9,239.2,1.114,1216378.7,1216378.7,44189,0,0,0,L,1122011218,1,124.72,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011212,301249.00
03/19/2019 12:00,2,8.535,ACTIVE,221.64,373.31,59.964,1553011204,"201051344000576","174011545737251",28.75,23.50,0,336.04,428.91,248.3,237.7,1.123,1234613.7,1234613.7,16225,0,0,0,L,1122011218,1,125.62,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011213,301250.00
03/19/2019 12:00,2,8.359,ACTIVE,221.87,369.70,59.985,1553011204,"201051344001158","174011545737251",28.41,27.80,0,340.85,429.22,240.3,230.0,1.096,1211784.3,1211784.3,12447,0,0,0,L,1122011218,1,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011214,301251.00
03/19/2019 12:00,2,8.076,ACTIVE,218.26,367.00,59.980,1553011204,"201051344000917","174011545737251",29.28,26.00,0,335.44,424.41,239.3,229.0,1.123,1226600.2,1226600.2,20115,0,0,0,L,1122011218,1,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011215,301252.00
03/19/2019 12:00,2,7.988,ACTIVE,217.35,357.08,59.975,1553011204,"201051344000417","174011545737251",18.65,29.30,0,332.43,394.65,150.9,143.7,0.703,989477.8,989477.8,20335,0,0,0,L,1122011218,1,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011215,301253.00
03/19/2019 12:00,2,8.037,ACTIVE,216.67,364.89,59.996,1553011204,"201051344000685","174011545737251",28.71,27.00,0,328.52,422.60,233.5,223.4,1.118,1231141.2,1231141.2,20325,0,0,0,L,1122011218,1,125.17,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011216,301254.00
03/19/2019 12:00,2,7.887,ACTIVE,218.71,367.30,59.964,1553011204,"201051344000651","174011545737251",29.08,24.80,0,332.73,424.41,232.1,222.1,1.052,1223721.1,1223721.1,20305,0,0,0,L,1122011218,1,125.85,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011217,301255.00
03/19/2019 12:00,2,8.117,ACTIVE,219.16,370.00,59.980,1553011204,"201051344000594","174011545737251",28.29,36.50,0,329.13,429.22,232.6,222.5,1.043,1237367.5,1237367.5,44137,0,0,0,L,1122011218,1,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011218,301256.00
03/19/2019 12:00,2,8.021,ACTIVE,221.64,370.30,59.990,1553011204,"201051344000469","174011545737251",29.34,21.00,0,336.04,428.91,238.2,227.9,1.105,1215918.8,1215918.8,12431,0,0,0,L,1122011218,1,125.17,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011219,301257.00
03/19/2019 12:00,2,7.840,ACTIVE,218.26,365.19,59.980,1553011204,"201051344000585","174011545737251",29.14,26.50,0,334.54,424.41,231.4,221.4,1.056,1236534.9,1236534.9,20361,0,0,0,L,1122011218,1,124.94,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011220,301258.00
03/19/2019 12:00,2,8.127,ACTIVE,221.64,372.11,59.996,1553011204,"201051344000853","174011545737251",29.12,26.80,0,338.74,428.91,239.8,229.5,1.096,1239232.5,1239232.5,12027,0,0,0,L,1122011218,1,125.85,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011221,301259.00
03/19/2019 12:00,2,7.873,ACTIVE,216.67,364.29,59.948,1553011204,"201051344001145","174011545737251",28.67,27.80,0,328.22,423.50,228.5,218.6,1.047,1239438.7,1239438.7,20278,0,0,0,L,1122011218,1,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011222,301260.00
03/19/2019 12:00,2,7.898,ACTIVE,217.80,363.69,59.990,1553011204,"201051344000438","174011545737251",28.71,28.80,0,335.14,425.31,229.5,219.6,1.061,1232092.3,1232092.3,20317,0,0,0,L,1122011218,1,125.40,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011223,301261.00
03/19/2019 12:00,2,7.811,ACTIVE,218.03,364.29,59.980,1553011204,"201051344001135","174011545737251",28.98,26.00,0,332.73,424.11,229.1,219.2,1.043,1219129.7,1219129.7,20269,0,0,0,L,1122011218,1,125.40,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011224,301262.00
03/19/2019 12:00,2,8.121,ACTIVE,221.42,370.90,59.964,1553011204,"201051344000983","174011545737251",28.73,25.50,0,336.34,429.22,236.1,225.9,1.087,1237459.0,1237459.0,12033,0,0,0,L,1122011218,1,125.62,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011225,301263.00
03/19/2019 12:00,2,7.770,ACTIVE,218.48,364.89,59.990,1553011204,"201051344001203","174011545737251",29.56,25.50,0,334.24,425.01,232.3,222.3,1.083,1226739.1,1226739.1,20320,0,0,0,L,1122011218,1,125.85,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011226,301264.00
03/19/2019 12:00,2,7.750,ACTIVE,216.90,362.79,59.969,1553011204,"201051344001230","174011545737251",29.32,29.50,0,327.32,421.10,230.1,220.2,1.069,1223919.2,1223919.2,20131,0,0,0,L,1122011218,1,124.72,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011227,301265.00
03/19/2019 12:00,2,7.938,ACTIVE,216.90,363.99,59.938,1553011204,"201051344000646","174011545737251",29.02,31.30,0,328.22,425.01,233.1,223.1,1.087,1216950.1,1216950.1,20289,0,0,0,L,1122011218,1,124.94,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011228,301266.00
03/19/2019 12:00,2,8.471,ACTIVE,220.29,367.60,59.996,1553011204,"201051344000867","174011545737251",28.23,27.80,0,330.93,423.50,242.1,231.7,1.087,1214976.7,1214976.7,44210,0,0,0,L,1122011218,1,125.40,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011229,301267.00
03/19/2019 12:00,2,8.426,ACTIVE,220.29,369.10,60.001,1553011204,"201051344000633","174011545737251",28.37,29.30,0,331.83,427.71,242.0,231.7,1.131,1213747.5,1213747.5,44262,0,0,0,L,1122011218,1,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011230,301268.00
03/19/2019 12:00,2,8.344,ACTIVE,217.35,364.29,60.038,1553011204,"201051344000955","174011545737251",28.94,28.30,0,327.92,422.60,244.4,234.0,1.145,1236518.0,1236518.0,20309,0,0,0,L,1122011218,1,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011231,301269.00
03/19/2019 12:00,2,8.512,ACTIVE,220.97,370.30,59.985,1553011204,"201051344000648","174011545737251",28.55,26.30,0,334.24,429.52,246.0,235.5,1.114,1227583.0,1227583.0,43768,0,0,0,L,1122011218,1,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011232,301270.00
03/19/2019 12:00,2,8.738,ACTIVE,221.42,370.30,59.985,1553011204,"201051344000645","174011545737251",28.41,25.80,0,336.04,428.01,251.3,240.6,1.118,1232209.5,1232209.5,43728,0,0,0,L,1122011218,1,125.85,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011233,301271.00
03/19/2019 12:00,2,8.678,ACTIVE,221.64,372.41,59.959,1553011204,"201051344000569","174011545737251",28.98,23.80,0,335.74,428.01,254.5,243.7,1.153,1248177.2,1248177.2,11952,0,0,0,L,1122011218,1,125.17,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011234,301272.00
03/19/2019 12:00,2,8.195,ACTIVE,221.87,377.82,59.985,1553011204,"179051228000119","174011545737251",30.67,28.80,0,336.94,428.01,254.3,243.6,1.189,35688.8,35688.8,12028,0,0,0,L,46974696,1,125.62,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553011235,301273.00
03/19/2019 12:15,2,8.178,ACTIVE,222.77,373.31,59.964,1553012104,"201051344000579","174011545737251",30.73,33.00,0,337.54,429.22,254.6,243.8,1.180,1248041.5,1248041.5,12401,0,0,0,L,1122011218,1,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012105,301274.00
03/19/2019 12:15,2,8.016,ACTIVE,219.84,367.60,59.969,1553012104,"201051344001025","174011545737251",31.39,32.20,0,330.63,429.82,254.6,243.8,1.109,1230536.2,1230536.2,20322,0,0,0,L,1122011218,1,125.85,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012106,301275.00
03/19/2019 12:15,2,7.881,ACTIVE,219.84,366.70,59.990,1553012104,"201051344001093","174011545737251",31.83,24.80,0,331.53,432.82,253.8,243.1,1.136,1214707.6,1214707.6,20341,0,0,0,L,1122011218,1,126.07,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012107,301276.00
03/19/2019 12:15,2,8.074,ACTIVE,222.55,373.61,59.964,1553012104,"201051344000458","174011545737251",31.09,31.00,0,337.84,428.91,254.4,243.6,1.145,1231370.7,1231370.7,12140,0,0,0,L,1122011218,1,126.07,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012108,301277.00
03/19/2019 12:15,2,8.137,ACTIVE,218.03,365.49,59.943,1553012104,"201051344000890","174011545737251",30.91,34.50,0,330.33,426.21,254.6,243.8,1.167,1229244.4,1229244.4,20270,0,0,0,L,1122011218,1,125.40,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012109,301278.00
03/19/2019 12:15,2,9.699,ACTIVE,222.55,367.60,59.959,1553012104,"201051344000988","174011545737251",18.77,25.80,0,338.44,410.88,184.4,176.1,0.844,954376.9,954376.9,12490,0,0,0,L,1122011218,1,125.85,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012110,301279.00
03/19/2019 12:15,2,8.072,ACTIVE,220.06,367.90,59.990,1553012104,"201051344000582","174011545737251",31.15,24.50,0,330.03,428.61,254.4,243.6,1.149,1208696.4,1208696.4,20242,0,0,0,L,1122011218,1,126.07,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012111,301280.00
03/19/2019 12:15,2,8.023,ACTIVE,220.74,366.70,59.953,1553012104,"201051344000868","174011545737251",31.35,23.80,0,333.33,428.61,254.0,243.2,1.145,1216432.8,1216432.8,44190,0,0,0,L,1122011218,1,124.94,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012112,301281.00
03/19/2019 12:15,2,8.094,ACTIVE,222.32,372.11,59.985,1553012104,"201051344000576","174011545737251",31.13,24.80,0,334.54,430.72,255.0,244.2,1.158,1234667.8,1234667.8,16226,0,0,0,L,1122011218,1,126.07,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012113,301282.00
03/19/2019 12:15,2,8.311,ACTIVE,222.77,369.10,59.980,1553012104,"201051344001158","174011545737251",30.28,28.80,0,337.24,431.62,254.4,243.6,1.145,1211838.0,1211838.0,12448,0,0,0,L,1122011218,1,125.85,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012114,301283.00
03/19/2019 12:15,2,8.127,ACTIVE,219.84,365.80,59.975,1553012104,"201051344000917","174011545737251",30.85,27.30,0,330.33,428.31,252.8,242.1,1.184,1226653.4,1226653.4,20116,0,0,0,L,1122011218,1,125.85,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012115,301284.00
03/19/2019 12:15,2,9.209,ACTIVE,218.48,359.48,59.985,1553012104,"201051344000417","174011545737251",18.37,31.50,0,333.63,402.16,171.2,163.4,0.791,989513.3,989513.3,20336,0,0,0,L,1122011218,1,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012116,301285.00
03/19/2019 12:15,2,8.348,ACTIVE,218.03,366.70,59.996,1553012104,"201051344000685","174011545737251",30.10,28.50,0,331.53,423.81,254.3,243.5,1.215,1231194.4,1231194.4,20326,0,0,0,L,1122011218,1,125.85,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012116,301286.00
03/19/2019 12:15,2,8.207,ACTIVE,220.06,367.00,59.969,1553012104,"201051344000651","174011545737251",30.59,25.00,0,331.53,427.11,254.2,243.4,1.136,1223774.5,1223774.5,20306,0,0,0,L,1122011218,1,126.53,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012117,301287.00
