ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2019 12:15,2,8.299,ACTIVE,220.06,369.70,59.969,1553012104,"201051344000594","174011545737251",30.28,37.50,0,331.23,427.71,254.0,243.2,1.153,1237421.3,1237421.3,44138,0,0,0,L,1122011218,1,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012118,301288.00
03/19/2019 12:15,2,8.068,ACTIVE,222.77,373.01,59.975,1553012104,"201051344000469","174011545737251",31.13,21.50,0,335.44,432.52,254.7,243.9,1.162,1215973.0,1215973.0,12432,0,0,0,L,1122011218,1,125.62,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012119,301289.00
03/19/2019 12:15,2,8.182,ACTIVE,219.84,365.80,59.964,1553012104,"201051344000585","174011545737251",30.73,27.80,0,331.53,430.42,254.6,243.8,1.158,1236588.6,1236588.6,20362,0,0,0,L,1122011218,1,125.62,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012120,301290.00
03/19/2019 12:15,2,8.062,ACTIVE,223.00,372.41,59.980,1553012104,"201051344000853","174011545737251",31.07,27.50,0,333.93,430.42,253.7,242.9,1.167,1239286.7,1239286.7,12028,0,0,0,L,1122011218,1,126.53,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012121,301291.00
03/19/2019 12:15,2,8.410,ACTIVE,218.03,367.00,59.985,1553012104,"201051344001145","174011545737251",29.90,29.30,0,331.53,426.51,254.7,243.9,1.167,1239491.9,1239491.9,20279,0,0,0,L,1122011218,1,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012122,301292.00
03/19/2019 12:15,2,8.377,ACTIVE,219.16,364.89,59.969,1553012104,"201051344000438","174011545737251",30.02,29.80,0,331.83,425.31,254.2,243.4,1.162,1232145.6,1232145.6,20318,0,0,0,L,1122011218,1,126.07,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012123,301293.00
03/19/2019 12:15,2,8.252,ACTIVE,219.61,365.19,59.975,1553012104,"201051344001135","174011545737251",30.49,27.00,0,331.83,427.71,254.6,243.8,1.167,1219183.1,1219183.1,20270,0,0,0,L,1122011218,1,126.07,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012124,301294.00
03/19/2019 12:15,2,8.064,ACTIVE,222.55,373.31,59.980,1553012104,"201051344000983","174011545737251",31.17,27.80,0,336.34,430.12,253.9,243.1,1.184,1237513.2,1237513.2,12034,0,0,0,L,1122011218,1,126.07,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012125,301295.00
03/19/2019 12:15,2,8.018,ACTIVE,219.84,363.99,60.022,1553012104,"201051344001203","174011545737251",31.37,26.50,0,332.43,430.72,254.9,244.1,1.167,1226792.8,1226792.8,20321,0,0,0,L,1122011218,1,126.53,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012126,301296.00
03/19/2019 12:15,2,8.137,ACTIVE,218.03,364.29,59.980,1553012104,"201051344001230","174011545737251",30.95,31.00,0,327.32,426.81,254.8,244.0,1.167,1223972.4,1223972.4,20132,0,0,0,L,1122011218,1,125.40,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012127,301297.00
03/19/2019 12:15,2,8.189,ACTIVE,218.26,364.89,59.980,1553012104,"201051344000646","174011545737251",30.73,33.00,0,330.03,428.31,254.0,243.2,1.193,1217003.2,1217003.2,20290,0,0,0,L,1122011218,1,125.40,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012128,301298.00
03/19/2019 12:15,2,8.227,ACTIVE,220.97,367.00,59.964,1553012104,"201051344000867","174011545737251",30.59,30.00,0,330.93,429.22,254.1,243.3,1.118,1215030.3,1215030.3,44211,0,0,0,L,1122011218,1,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012129,301299.00
03/19/2019 12:15,2,8.121,ACTIVE,221.19,370.60,59.975,1553012104,"201051344000633","174011545737251",30.55,30.80,0,335.14,431.02,251.5,240.9,1.193,1213801.1,1213801.1,44263,0,0,0,L,1122011218,1,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012130,301300.00
03/19/2019 12:15,2,8.100,ACTIVE,218.48,362.79,59.975,1553012104,"201051344000955","174011545737251",30.83,29.30,0,329.73,427.71,252.5,241.8,1.171,1236571.5,1236571.5,20310,0,0,0,L,1122011218,1,125.17,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012131,301301.00
03/19/2019 12:15,2,8.176,ACTIVE,221.64,371.81,59.980,1553012104,"201051344000648","174011545737251",30.65,27.30,0,336.94,429.52,253.1,242.3,1.162,1227637.0,1227637.0,43769,0,0,0,L,1122011218,1,125.17,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012132,301302.00
03/19/2019 12:15,2,8.115,ACTIVE,222.10,369.40,59.964,1553012104,"201051344000645","174011545737251",30.91,27.80,0,336.64,428.91,254.1,243.3,1.127,1232263.6,1232263.6,43729,0,0,0,L,1122011218,1,126.07,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012133,301303.00
03/19/2019 12:15,2,7.992,ACTIVE,222.32,368.50,59.996,1553012104,"201051344000569","174011545737251",31.51,25.80,0,334.84,433.72,254.6,243.8,1.167,1248231.4,1248231.4,11953,0,0,0,L,1122011218,1,125.62,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012133,301304.00
03/19/2019 12:15,2,7.785,ACTIVE,222.32,376.92,59.985,1553012104,"179051228000119","174011545737251",31.99,30.50,0,336.64,432.22,252.4,241.7,1.184,35709.0,35709.0,12029,0,0,0,L,46974696,1,125.85,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553012134,301305.00
03/19/2019 12:30,2,8.170,ACTIVE,222.55,373.61,59.996,1553013004,"201051344000579","174011545737251",30.79,35.40,0,334.84,428.61,255.0,244.2,1.167,1248102.2,1248102.2,12402,0,0,0,L,1122011218,1,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013005,301306.00
03/19/2019 12:30,2,7.627,ACTIVE,219.61,365.19,59.964,1553013004,"201051344001025","174011545737251",31.83,35.00,0,321.01,428.31,245.3,234.8,1.127,1230596.3,1230596.3,20323,0,0,0,L,1122011218,1,125.62,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013006,301307.00
03/19/2019 12:30,2,7.764,ACTIVE,219.61,367.00,60.001,1553013004,"201051344001093","174011545737251",31.97,26.80,0,327.62,425.91,251.9,241.2,1.131,1214767.9,1214767.9,20342,0,0,0,L,1122011218,1,126.07,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013007,301308.00
03/19/2019 12:30,2,7.947,ACTIVE,222.55,366.70,59.980,1553013004,"201051344000458","174011545737251",31.29,31.50,0,334.24,429.82,251.3,240.7,1.149,1231431.2,1231431.2,12141,0,0,0,L,1122011218,1,126.07,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013008,301309.00
03/19/2019 12:30,2,8.105,ACTIVE,218.03,362.19,59.964,1553013004,"201051344000890","174011545737251",30.99,36.80,0,327.02,424.41,253.9,243.2,1.167,1229305.0,1229305.0,20271,0,0,0,L,1122011218,1,125.40,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013009,301310.00
03/19/2019 12:30,2,9.525,ACTIVE,222.55,369.10,60.012,1553013004,"201051344000988","174011545737251",19.32,27.30,0,339.34,410.28,185.9,177.6,0.844,954420.8,954420.8,12491,0,0,0,L,1122011218,1,125.85,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013010,301311.00
03/19/2019 12:30,2,8.088,ACTIVE,219.84,368.20,60.006,1553013004,"201051344000582","174011545737251",31.13,26.30,0,328.82,425.91,254.9,244.2,1.158,1208757.1,1208757.1,20243,0,0,0,L,1122011218,1,125.85,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013011,301312.00
03/19/2019 12:30,2,7.740,ACTIVE,220.74,367.00,60.001,1553013004,"201051344000868","174011545737251",31.91,25.50,0,330.93,428.31,249.6,239.0,1.105,1216492.7,1216492.7,44191,0,0,0,L,1122011218,1,124.94,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013012,301313.00
03/19/2019 12:30,2,7.830,ACTIVE,222.32,373.01,59.996,1553013004,"201051344000576","174011545737251",31.49,26.80,0,331.23,428.61,249.2,238.6,1.140,1234727.8,1234727.8,16227,0,0,0,L,1122011218,1,126.07,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013013,301314.00
03/19/2019 12:30,2,8.137,ACTIVE,222.55,371.81,60.012,1553013004,"201051344001158","174011545737251",30.83,32.00,0,334.54,428.91,253.4,242.7,1.145,1211898.6,1211898.6,12449,0,0,0,L,1122011218,1,125.85,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013014,301315.00
03/19/2019 12:30,2,7.457,ACTIVE,219.39,359.78,60.012,1553013004,"201051344000917","174011545737251",31.79,29.50,0,319.81,425.61,238.3,228.1,1.131,1226712.7,1226712.7,20117,0,0,0,L,1122011218,1,125.62,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013015,301316.00
03/19/2019 12:30,2,9.668,ACTIVE,218.48,361.29,59.990,1553013004,"201051344000417","174011545737251",18.83,35.20,0,332.73,404.57,184.5,176.2,0.853,989556.0,989556.0,20338,0,0,0,L,1122011218,1,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013016,301317.00
03/19/2019 12:30,2,8.109,ACTIVE,217.80,363.69,60.001,1553013004,"201051344000685","174011545737251",30.81,30.80,0,327.62,424.41,252.8,242.1,1.220,1231255.1,1231255.1,20327,0,0,0,L,1122011218,1,125.62,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013017,301318.00
03/19/2019 12:30,2,8.012,ACTIVE,219.84,365.49,60.012,1553013004,"201051344000651","174011545737251",31.21,27.30,0,324.92,423.50,252.7,241.9,1.127,1223835.0,1223835.0,20307,0,0,0,L,1122011218,1,126.53,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013018,301319.00
03/19/2019 12:30,2,8.033,ACTIVE,220.06,365.49,60.006,1553013004,"201051344000594","174011545737251",31.01,38.80,0,324.32,425.31,251.5,240.8,1.158,1237481.8,1237481.8,44139,0,0,0,L,1122011218,1,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013019,301320.00
03/19/2019 12:30,2,7.730,ACTIVE,222.55,368.50,60.001,1553013004,"201051344000469","174011545737251",31.91,23.00,0,330.93,428.61,249.6,238.9,1.176,1216033.1,1216033.1,12433,0,0,0,L,1122011218,1,125.85,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013020,301321.00
03/19/2019 12:30,2,7.900,ACTIVE,219.84,361.59,60.049,1553013004,"201051344000585","174011545737251",31.65,28.80,0,327.02,422.60,252.6,241.9,1.136,1236648.9,1236648.9,20363,0,0,0,L,1122011218,1,125.62,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013021,301322.00
03/19/2019 12:30,2,7.732,ACTIVE,223.00,372.11,59.980,1553013004,"201051344000853","174011545737251",31.75,30.00,0,330.03,428.01,247.8,237.3,1.158,1239346.8,1239346.8,12029,0,0,0,L,1122011218,1,126.53,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013022,301323.00
03/19/2019 12:30,2,8.109,ACTIVE,218.26,363.39,59.975,1553013004,"201051344001145","174011545737251",30.87,32.20,0,327.32,424.71,253.4,242.6,1.136,1239552.6,1239552.6,20280,0,0,0,L,1122011218,1,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013023,301324.00
03/19/2019 12:30,2,8.156,ACTIVE,219.16,364.59,59.985,1553013004,"201051344000438","174011545737251",30.81,32.00,0,328.52,424.71,253.6,242.8,1.215,1232206.3,1232206.3,20319,0,0,0,L,1122011218,1,126.07,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013024,301325.00
03/19/2019 12:30,2,8.094,ACTIVE,219.39,365.49,59.996,1553013004,"201051344001135","174011545737251",31.13,29.50,0,330.33,423.50,254.8,244.1,1.171,1219243.8,1219243.8,20271,0,0,0,L,1122011218,1,125.85,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013025,301326.00
03/19/2019 12:30,2,7.887,ACTIVE,222.77,373.01,60.001,1553013004,"201051344000983","174011545737251",31.43,29.30,0,333.03,429.52,250.9,240.2,1.184,1237573.5,1237573.5,12035,0,0,0,L,1122011218,1,126.30,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013026,301327.00
03/19/2019 12:30,2,7.877,ACTIVE,219.84,362.19,59.996,1553013004,"201051344001203","174011545737251",31.63,29.30,0,328.52,424.11,251.6,240.9,1.145,1226853.2,1226853.2,20322,0,0,0,L,1122011218,1,126.53,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013027,301328.00
03/19/2019 12:30,2,8.053,ACTIVE,217.80,361.89,59.996,1553013004,"201051344001230","174011545737251",31.19,34.00,0,324.32,422.90,253.7,242.9,1.189,1224033.0,1224033.0,20133,0,0,0,L,1122011218,1,125.40,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013028,301329.00
03/19/2019 12:30,2,8.039,ACTIVE,218.26,360.99,60.001,1553013004,"201051344000646","174011545737251",31.01,35.40,0,327.32,425.61,251.9,241.2,1.167,1217063.8,1217063.8,20291,0,0,0,L,1122011218,1,125.62,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013029,301330.00
03/19/2019 12:30,2,7.807,ACTIVE,221.19,365.19,59.996,1553013004,"201051344000867","174011545737251",31.29,31.30,0,327.92,434.33,246.9,236.4,1.153,1215089.9,1215089.9,44212,0,0,0,L,1122011218,1,125.85,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013029,301331.00
03/19/2019 12:30,2,7.803,ACTIVE,221.19,364.59,59.996,1553013004,"201051344000633","174011545737251",31.11,32.80,0,331.53,431.32,244.6,234.1,1.176,1213860.8,1213860.8,44264,0,0,0,L,1122011218,1,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013030,301332.00
03/19/2019 12:30,2,8.137,ACTIVE,218.48,363.39,60.006,1553013004,"201051344000955","174011545737251",30.91,32.40,0,326.72,423.50,254.4,243.6,1.176,1236632.0,1236632.0,20311,0,0,0,L,1122011218,1,125.17,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013031,301333.00
03/19/2019 12:30,2,8.066,ACTIVE,221.87,370.60,60.028,1553013004,"201051344000648","174011545737251",30.97,29.30,0,330.03,429.52,252.7,241.9,1.184,1227697.5,1227697.5,43770,0,0,0,L,1122011218,1,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013032,301334.00
03/19/2019 12:30,2,7.885,ACTIVE,221.87,368.20,59.990,1553013004,"201051344000645","174011545737251",31.21,29.00,0,331.23,428.01,248.5,237.9,1.078,1232323.6,1232323.6,43730,0,0,0,L,1122011218,1,125.85,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013033,301335.00
03/19/2019 12:30,2,7.568,ACTIVE,222.32,370.00,60.006,1553013004,"201051344000569","174011545737251",32.08,26.50,0,330.93,428.91,245.0,234.5,1.109,1248290.9,1248290.9,11954,0,0,0,L,1122011218,1,125.62,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013034,301336.00
03/19/2019 12:30,2,7.494,ACTIVE,222.10,376.31,60.012,1553013004,"179051228000119","174011545737251",32.22,31.80,0,333.03,431.92,244.4,234.0,1.140,35768.2,35768.2,12030,0,0,0,L,46974696,1,125.85,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013035,301337.00
03/19/2019 12:45,2,7.486,ACTIVE,222.55,370.00,60.012,1553013904,"201051344000579","174011545737251",32.54,33.30,0,333.33,429.52,246.5,236.0,1.149,1248153.9,1248153.9,12404,0,0,0,L,1122011218,1,126.07,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013906,301338.00
03/19/2019 12:45,2,7.107,ACTIVE,219.16,373.01,60.006,1553013904,"201051344001025","174011545737251",33.20,34.80,0,324.32,435.23,238.5,228.3,1.078,1230647.9,1230647.9,20325,0,0,0,L,1122011218,1,125.40,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013907,301339.00
03/19/2019 12:45,2,7.270,ACTIVE,219.39,376.31,60.012,1553013904,"201051344001093","174011545737251",33.34,26.80,0,326.42,435.53,244.6,234.1,1.096,1214819.5,1214819.5,20344,0,0,0,L,1122011218,1,125.85,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013909,301340.00
03/19/2019 12:45,2,7.225,ACTIVE,222.10,371.51,60.017,1553013904,"201051344000458","174011545737251",33.02,31.50,0,333.63,433.12,240.8,230.5,1.092,1231483.4,1231483.4,12143,0,0,0,L,1122011218,1,125.85,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013911,301341.00
03/19/2019 12:45,2,7.678,ACTIVE,217.80,367.60,60.017,1553013904,"201051344000890","174011545737251",32.28,35.80,0,330.63,428.91,250.0,239.4,1.131,1229356.4,1229356.4,20273,0,0,0,L,1122011218,1,125.40,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013912,301342.00
03/19/2019 12:45,2,9.451,ACTIVE,221.87,365.49,59.990,1553013904,"201051344000988","174011545737251",20.24,25.00,0,336.04,411.48,193.8,185.1,0.897,954456.5,954456.5,12493,0,0,0,L,1122011218,1,125.40,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013914,301343.00
03/19/2019 12:45,2,7.492,ACTIVE,219.39,369.10,60.001,1553013904,"201051344000582","174011545737251",32.60,26.00,0,329.43,432.22,246.0,235.5,1.162,1208808.3,1208808.3,20245,0,0,0,L,1122011218,1,125.62,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013915,301344.00
03/19/2019 12:45,2,7.020,ACTIVE,220.29,378.72,60.028,1553013904,"201051344000868","174011545737251",33.64,23.30,0,331.23,435.23,238.4,228.2,1.078,1216545.3,1216545.3,44193,0,0,0,L,1122011218,1,124.72,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013917,301345.00
03/19/2019 12:45,2,7.299,ACTIVE,221.87,376.31,60.028,1553013904,"201051344000576","174011545737251",33.04,25.50,0,328.52,434.93,244.1,233.6,1.069,1234780.2,1234780.2,16229,0,0,0,L,1122011218,1,125.85,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013918,301346.00
03/19/2019 12:45,2,7.541,ACTIVE,222.32,368.50,60.001,1553013904,"201051344001158","174011545737251",32.26,29.50,0,333.63,430.72,245.9,235.4,1.096,1211950.5,1211950.5,12451,0,0,0,L,1122011218,1,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013920,301347.00
03/19/2019 12:45,2,7.582,ACTIVE,219.39,370.60,59.969,1553013904,"201051344000917","174011545737251",32.36,30.50,0,327.92,431.92,248.4,237.8,1.153,1226764.3,1226764.3,20119,0,0,0,L,1122011218,1,125.62,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013922,301348.00
03/19/2019 12:45,2,9.650,ACTIVE,218.26,360.08,59.996,1553013904,"201051344000417","174011545737251",18.83,34.50,0,332.13,403.67,183.9,175.5,0.849,989590.5,989590.5,20339,0,0,0,L,1122011218,1,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013922,301349.00
03/19/2019 12:45,2,8.158,ACTIVE,217.58,365.80,60.033,1553013904,"201051344000685","174011545737251",30.77,30.50,0,330.63,424.71,254.0,243.2,1.220,1231306.7,1231306.7,20329,0,0,0,L,1122011218,1,125.62,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013924,301350.00
03/19/2019 12:45,2,7.848,ACTIVE,219.39,367.90,60.006,1553013904,"201051344000651","174011545737251",29.78,27.80,0,327.32,430.42,236.6,226.4,1.056,1223886.9,1223886.9,20309,0,0,0,L,1122011218,1,126.30,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013926,301351.00
03/19/2019 12:45,2,7.906,ACTIVE,219.61,368.80,60.001,1553013904,"201051344000594","174011545737251",29.12,38.40,0,324.62,432.52,233.1,223.0,1.052,1237534.0,1237534.0,44141,0,0,0,L,1122011218,1,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013927,301352.00
03/19/2019 12:45,2,8.119,ACTIVE,221.87,371.51,59.985,1553013904,"201051344000469","174011545737251",29.20,21.80,0,331.23,437.33,240.1,229.8,1.114,1216086.1,1216086.1,12435,0,0,0,L,1122011218,1,125.40,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013929,301353.00
03/19/2019 12:45,2,7.928,ACTIVE,218.93,366.10,59.959,1553013904,"201051344000585","174011545737251",29.28,28.80,0,327.32,435.53,235.2,225.1,1.078,1236701.4,1236701.4,20364,0,0,0,L,1122011218,1,125.17,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013930,301354.00
03/19/2019 12:45,2,7.789,ACTIVE,221.87,368.80,60.001,1553013904,"201051344000853","174011545737251",29.20,28.00,0,331.23,438.83,230.1,220.2,1.021,1239399.7,1239399.7,12030,0,0,0,L,1122011218,1,126.07,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013930,301355.00
03/19/2019 12:45,2,7.844,ACTIVE,217.35,361.89,59.996,1553013904,"201051344001145","174011545737251",28.65,30.50,0,330.93,428.91,227.4,217.5,1.039,1239604.2,1239604.2,20281,0,0,0,L,1122011218,1,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013931,301356.00
03/19/2019 12:45,2,7.611,ACTIVE,218.03,363.39,59.969,1553013904,"201051344000438","174011545737251",28.59,31.80,0,329.43,429.82,220.2,210.6,1.008,1232257.9,1232257.9,20320,0,0,0,L,1122011218,1,125.40,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013932,301357.00
03/19/2019 12:45,2,6.906,ACTIVE,217.80,360.69,60.006,1553013904,"201051344001135","174011545737251",29.24,29.00,0,330.63,434.63,204.3,195.3,0.924,1219295.7,1219295.7,20272,0,0,0,L,1122011218,1,125.17,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013933,301358.00
03/19/2019 12:45,2,7.082,ACTIVE,220.74,365.80,60.006,1553013904,"201051344000983","174011545737251",29.04,27.30,0,333.33,436.73,208.4,199.2,0.977,1237626.2,1237626.2,12036,0,0,0,L,1122011218,1,125.17,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013934,301359.00
03/19/2019 12:45,2,6.732,ACTIVE,218.03,360.38,60.043,1553013904,"201051344001203","174011545737251",29.42,29.80,0,327.02,433.72,200.5,191.6,0.932,1226905.4,1226905.4,20323,0,0,0,L,1122011218,1,125.40,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013935,301360.00
03/19/2019 12:45,2,6.830,ACTIVE,216.45,358.58,60.022,1553013904,"201051344001230","174011545737251",28.84,32.80,0,327.02,430.42,199.5,190.6,0.937,1224084.6,1224084.6,20134,0,0,0,L,1122011218,1,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013936,301361.00
03/19/2019 12:45,2,7.105,ACTIVE,216.90,361.59,60.012,1553013904,"201051344000646","174011545737251",28.88,33.50,0,329.73,431.02,207.9,198.7,0.977,1217115.4,1217115.4,20292,0,0,0,L,1122011218,1,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013937,301362.00
03/19/2019 12:45,2,7.686,ACTIVE,219.84,365.19,60.006,1553013904,"201051344000867","174011545737251",28.67,30.00,0,330.93,433.72,222.9,213.2,1.003,1215141.9,1215141.9,44213,0,0,0,L,1122011218,1,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013938,301363.00
03/19/2019 12:45,2,7.533,ACTIVE,219.84,366.70,60.001,1553013904,"201051344000633","174011545737251",28.55,32.80,0,329.73,431.62,217.7,208.2,1.008,1213912.5,1213912.5,44265,0,0,0,L,1122011218,1,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013939,301364.00
03/19/2019 12:45,2,7.400,ACTIVE,217.35,362.19,59.985,1553013904,"201051344000955","174011545737251",29.04,31.80,0,329.13,430.42,217.6,208.1,1.012,1236683.9,1236683.9,20312,0,0,0,L,1122011218,1,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013940,301365.00
03/19/2019 12:45,2,7.004,ACTIVE,220.06,367.60,60.006,1553013904,"201051344000648","174011545737251",28.82,28.00,0,332.73,431.32,204.3,195.3,0.941,1227749.6,1227749.6,43771,0,0,0,L,1122011218,1,124.49,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013941,301366.00
03/19/2019 12:45,2,7.021,ACTIVE,220.29,366.40,60.001,1553013904,"201051344000645","174011545737251",28.65,27.30,0,332.13,431.92,203.9,194.8,0.910,1232376.1,1232376.1,43731,0,0,0,L,1122011218,1,125.17,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013942,301367.00
03/19/2019 12:45,2,6.744,ACTIVE,220.06,366.40,59.996,1553013904,"201051344000569","174011545737251",29.94,25.50,0,331.23,439.74,204.3,195.2,0.941,1248343.8,1248343.8,11955,0,0,0,L,1122011218,1,124.49,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013943,301368.00
03/19/2019 12:45,2,6.811,ACTIVE,220.06,372.11,60.006,1553013904,"179051228000119","174011545737251",29.90,30.30,0,327.92,433.72,206.1,197.0,0.972,35821.2,35821.2,12031,0,0,0,L,46974696,1,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553013944,301369.00
03/19/2019 13:00,2,6.545,ACTIVE,220.06,364.89,60.022,1553014804,"201051344000579","174011545737251",29.04,31.80,0,332.13,428.61,192.5,183.9,0.902,1248209.3,1248209.3,12405,0,0,0,L,1122011218,1,124.94,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014805,301370.00
03/19/2019 13:00,2,6.271,ACTIVE,217.35,358.58,60.043,1553014804,"201051344001025","174011545737251",30.14,33.30,0,327.92,432.52,191.3,182.7,0.866,1230702.5,1230702.5,20326,0,0,0,L,1122011218,1,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014806,301371.00
03/19/2019 13:00,2,6.240,ACTIVE,217.35,360.69,60.012,1553014804,"201051344001093","174011545737251",29.92,27.30,0,332.43,430.42,189.0,180.5,0.862,1214874.5,1214874.5,20345,0,0,0,L,1122011218,1,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014807,301372.00
03/19/2019 13:00,2,6.545,ACTIVE,220.06,366.10,60.006,1553014804,"201051344000458","174011545737251",29.58,29.80,0,332.13,428.31,196.0,187.3,0.902,1231538.7,1231538.7,12144,0,0,0,L,1122011218,1,125.17,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014808,301373.00
03/19/2019 13:00,2,6.369,ACTIVE,216.22,360.69,60.012,1553014804,"201051344000890","174011545737251",29.08,35.40,0,328.82,424.11,187.6,179.1,0.875,1229411.1,1229411.1,20274,0,0,0,L,1122011218,1,124.49,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014809,301374.00
03/19/2019 13:00,2,6.572,ACTIVE,219.84,359.48,60.012,1553014804,"201051344000988","174011545737251",19.16,24.30,0,338.14,411.78,127.6,121.2,0.583,954495.7,954495.7,12494,0,0,0,L,1122011218,1,124.72,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014810,301375.00
03/19/2019 13:00,2,6.180,ACTIVE,217.58,360.08,60.022,1553014804,"201051344000582","174011545737251",29.58,26.00,0,327.62,427.11,185.2,176.8,0.857,1208862.8,1208862.8,20246,0,0,0,L,1122011218,1,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014811,301376.00
03/19/2019 13:00,2,6.531,ACTIVE,218.48,364.29,60.017,1553014804,"201051344000868","174011545737251",29.48,23.00,0,332.73,428.01,195.0,186.3,0.902,1216600.5,1216600.5,44194,0,0,0,L,1122011218,1,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014812,301377.00
03/19/2019 13:00,2,6.396,ACTIVE,219.84,365.19,60.017,1553014804,"201051344000576","174011545737251",29.94,24.30,0,331.83,429.52,193.9,185.2,0.902,1234835.2,1234835.2,16230,0,0,0,L,1122011218,1,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014813,301378.00
03/19/2019 13:00,2,6.484,ACTIVE,220.06,364.59,60.006,1553014804,"201051344001158","174011545737251",29.14,27.50,0,334.24,429.22,191.2,182.6,0.884,1212005.3,1212005.3,12452,0,0,0,L,1122011218,1,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014814,301379.00
03/19/2019 13:00,2,6.270,ACTIVE,217.58,358.88,60.059,1553014804,"201051344000917","174011545737251",29.36,29.80,0,331.23,427.41,186.4,178.0,0.884,1226818.7,1226818.7,20120,0,0,0,L,1122011218,1,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014815,301380.00
03/19/2019 13:00,2,6.195,ACTIVE,216.67,352.87,60.006,1553014804,"201051344000417","174011545737251",19.24,33.30,0,333.03,404.27,120.8,114.6,0.561,989627.5,989627.5,20340,0,0,0,L,1122011218,1,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014816,301381.00
03/19/2019 13:00,2,6.299,ACTIVE,216.22,360.38,60.012,1553014804,"201051344000685","174011545737251",29.24,29.00,0,328.22,423.50,186.4,178.0,0.906,1231361.0,1231361.0,20330,0,0,0,L,1122011218,1,124.72,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014817,301382.00
03/19/2019 13:00,2,6.279,ACTIVE,217.58,360.99,60.012,1553014804,"201051344000651","174011545737251",29.60,26.80,0,327.02,424.41,188.1,179.6,0.853,1223941.4,1223941.4,20310,0,0,0,L,1122011218,1,125.17,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014818,301383.00
03/19/2019 13:00,2,6.334,ACTIVE,218.26,361.29,60.006,1553014804,"201051344000594","174011545737251",29.70,36.50,0,323.72,426.21,190.3,181.8,0.849,1237588.7,1237588.7,44142,0,0,0,L,1122011218,1,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014819,301384.00
03/19/2019 13:00,2,6.389,ACTIVE,220.29,366.70,60.033,1553014804,"201051344000469","174011545737251",30.20,20.30,0,334.24,431.32,195.3,186.6,0.915,1216141.1,1216141.1,12436,0,0,0,L,1122011218,1,124.72,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014820,301385.00
03/19/2019 13:00,2,6.283,ACTIVE,217.58,361.89,60.028,1553014804,"201051344000585","174011545737251",30.04,27.50,0,332.13,428.61,191.0,182.4,0.884,1236756.1,1236756.1,20366,0,0,0,L,1122011218,1,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014821,301386.00
03/19/2019 13:00,2,6.459,ACTIVE,220.74,367.60,60.012,1553014804,"201051344000853","174011545737251",29.98,25.80,0,327.62,430.42,195.9,187.2,0.902,1239454.6,1239454.6,12032,0,0,0,L,1122011218,1,125.62,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014823,301387.00
03/19/2019 13:00,2,6.242,ACTIVE,216.22,360.08,60.001,1553014804,"201051344001145","174011545737251",29.10,29.50,0,329.73,424.11,184.0,175.7,0.853,1239658.4,1239658.4,20283,0,0,0,L,1122011218,1,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014824,301388.00
03/19/2019 13:00,2,6.209,ACTIVE,216.90,360.08,60.001,1553014804,"201051344000438","174011545737251",29.26,31.00,0,328.22,425.01,184.1,175.7,0.862,1232312.2,1232312.2,20322,0,0,0,L,1122011218,1,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014826,301389.00
03/19/2019 13:00,2,6.182,ACTIVE,217.13,359.48,59.990,1553014804,"201051344001135","174011545737251",29.72,28.50,0,332.13,428.01,186.0,177.6,0.853,1219350.2,1219350.2,20274,0,0,0,L,1122011218,1,124.49,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014828,301390.00
03/19/2019 13:00,2,6.539,ACTIVE,220.06,366.10,60.001,1553014804,"201051344000983","174011545737251",29.98,25.00,0,334.24,431.02,198.5,189.7,0.932,1237681.3,1237681.3,12038,0,0,0,L,1122011218,1,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014829,301391.00
03/19/2019 13:00,2,6.371,ACTIVE,217.80,360.38,59.980,1553014804,"201051344001203","174011545737251",30.08,30.30,0,331.23,428.01,194.1,185.4,0.906,1226960.1,1226960.1,20325,0,0,0,L,1122011218,1,125.40,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014831,301392.00
03/19/2019 13:00,2,6.443,ACTIVE,216.22,358.28,59.996,1553014804,"201051344001230","174011545737251",29.42,31.80,0,326.72,424.11,192.0,183.4,0.893,1224138.8,1224138.8,20136,0,0,0,L,1122011218,1,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014832,301393.00
03/19/2019 13:00,2,6.543,ACTIVE,216.67,361.89,59.990,1553014804,"201051344000646","174011545737251",29.70,32.00,0,329.13,425.91,196.8,188.0,0.928,1217169.8,1217169.8,20294,0,0,0,L,1122011218,1,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014834,301394.00
03/19/2019 13:00,2,6.920,ACTIVE,219.39,364.89,59.985,1553014804,"201051344000867","174011545737251",29.46,28.80,0,323.72,429.22,206.2,197.1,0.928,1215196.3,1215196.3,44215,0,0,0,L,1122011218,1,124.94,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014835,301395.00
03/19/2019 13:00,2,6.865,ACTIVE,219.61,366.10,59.990,1553014804,"201051344000633","174011545737251",29.60,31.30,0,330.33,430.12,205.6,196.5,0.963,1213966.9,1213966.9,44267,0,0,0,L,1122011218,1,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014837,301396.00
03/19/2019 13:00,2,6.695,ACTIVE,216.90,361.29,59.996,1553014804,"201051344000955","174011545737251",29.96,31.30,0,330.33,423.50,203.0,194.0,0.959,1236738.6,1236738.6,20314,0,0,0,L,1122011218,1,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014838,301397.00
03/19/2019 13:00,2,7.330,ACTIVE,220.29,366.70,59.990,1553014804,"201051344000648","174011545737251",29.14,25.80,0,334.54,429.52,216.3,206.8,0.994,1227804.6,1227804.6,43773,0,0,0,L,1122011218,1,124.72,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014840,301398.00
03/19/2019 13:00,2,7.418,ACTIVE,220.74,368.50,60.001,1553014804,"201051344000645","174011545737251",29.54,25.80,0,332.43,428.31,221.9,212.3,0.999,1232431.2,1232431.2,43733,0,0,0,L,1122011218,1,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014842,301399.00
03/19/2019 13:00,2,7.365,ACTIVE,220.97,369.40,60.001,1553014804,"201051344000569","174011545737251",30.34,23.50,0,336.04,433.12,226.4,216.6,1.039,1248398.9,1248398.9,11956,0,0,0,L,1122011218,1,124.94,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014843,301400.00
03/19/2019 13:00,2,7.479,ACTIVE,220.74,374.51,59.969,1553014804,"179051228000119","174011545737251",30.12,29.30,0,332.73,428.91,228.1,218.2,1.047,35876.3,35876.3,12032,0,0,0,L,46974696,1,125.40,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553014843,301401.00
03/19/2019 13:15,2,8.160,ACTIVE,221.87,370.90,60.006,1553015703,"201051344000579","174011545737251",30.85,31.80,0,336.34,431.32,254.7,243.9,1.189,1248261.7,1248261.7,12406,0,0,0,L,1122011218,1,125.85,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015705,301402.00
03/19/2019 13:15,2,7.986,ACTIVE,218.93,364.29,60.017,1553015703,"201051344001025","174011545737251",31.39,33.30,0,329.13,426.81,254.1,243.3,1.145,1230754.8,1230754.8,20327,0,0,0,L,1122011218,1,125.17,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015706,301403.00
03/19/2019 13:15,2,7.996,ACTIVE,219.16,364.29,59.980,1553015703,"201051344001093","174011545737251",31.27,27.50,0,330.93,423.81,252.8,242.1,1.176,1214926.4,1214926.4,20346,0,0,0,L,1122011218,1,125.62,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015706,301404.00
03/19/2019 13:15,2,8.227,ACTIVE,221.87,371.21,60.033,1553015703,"201051344000458","174011545737251",30.57,29.80,0,334.54,429.22,254.4,243.6,1.158,1231592.0,1231592.0,12145,0,0,0,L,1122011218,1,125.85,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015707,301405.00
03/19/2019 13:15,2,8.447,ACTIVE,217.58,363.69,59.975,1553015703,"201051344000890","174011545737251",29.42,34.80,0,328.22,419.30,251.4,240.8,1.149,1229462.3,1229462.3,20275,0,0,0,L,1122011218,1,125.17,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015708,301406.00
03/19/2019 13:15,2,9.074,ACTIVE,221.87,365.19,59.996,1553015703,"201051344000988","174011545737251",18.71,24.30,0,338.44,407.87,172.0,164.1,0.787,954530.5,954530.5,12495,0,0,0,L,1122011218,1,125.62,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015709,301407.00
03/19/2019 13:15,2,8.477,ACTIVE,219.39,369.70,60.017,1553015703,"201051344000582","174011545737251",29.38,26.50,0,330.93,425.01,252.2,241.5,1.153,1208913.9,1208913.9,20247,0,0,0,L,1122011218,1,125.40,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015710,301408.00
03/19/2019 13:15,2,7.971,ACTIVE,220.06,367.00,60.006,1553015703,"201051344000868","174011545737251",31.59,23.00,0,332.43,423.81,254.6,243.8,1.136,1216654.3,1216654.3,44195,0,0,0,L,1122011218,1,124.72,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015711,301409.00
03/19/2019 13:15,2,8.020,ACTIVE,221.42,370.30,60.001,1553015703,"201051344000576","174011545737251",31.27,25.50,0,335.44,429.22,253.8,243.0,1.167,1234888.7,1234888.7,16231,0,0,0,L,1122011218,1,125.62,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015712,301410.00
03/19/2019 13:15,2,8.299,ACTIVE,221.64,368.50,59.990,1553015703,"201051344001158","174011545737251",30.26,28.00,0,335.74,428.91,254.2,243.4,1.167,1212057.8,1212057.8,12453,0,0,0,L,1122011218,1,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015713,301411.00
03/19/2019 13:15,2,8.350,ACTIVE,218.71,364.89,59.990,1553015703,"201051344000917","174011545737251",30.10,30.50,0,330.63,423.81,254.1,243.3,1.171,1226870.2,1226870.2,20121,0,0,0,L,1122011218,1,125.17,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015714,301412.00
03/19/2019 13:15,2,8.604,ACTIVE,217.80,357.38,59.990,1553015703,"201051344000417","174011545737251",18.57,32.60,0,332.43,394.65,161.8,154.2,0.751,989660.5,989660.5,20341,0,0,0,L,1122011218,1,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015715,301413.00
03/19/2019 13:15,2,8.480,ACTIVE,217.13,366.10,59.996,1553015703,"201051344000685","174011545737251",28.98,29.00,0,329.13,419.30,248.8,238.2,1.189,1231412.4,1231412.4,20331,0,0,0,L,1122011218,1,125.40,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015716,301414.00
03/19/2019 13:15,2,8.500,ACTIVE,219.16,364.59,60.006,1553015703,"201051344000651","174011545737251",29.04,27.80,0,331.23,423.81,249.9,239.3,1.158,1223993.3,1223993.3,20311,0,0,0,L,1122011218,1,125.85,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015717,301415.00
03/19/2019 13:15,2,8.393,ACTIVE,219.39,367.60,59.985,1553015703,"201051344000594","174011545737251",29.94,36.50,0,332.43,424.41,254.1,243.4,1.153,1237641.7,1237641.7,44143,0,0,0,L,1122011218,1,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015718,301416.00
03/19/2019 13:15,2,8.148,ACTIVE,221.87,370.60,59.996,1553015703,"201051344000469","174011545737251",30.83,20.70,0,335.14,429.22,254.2,243.4,1.198,1216195.1,1216195.1,12437,0,0,0,L,1122011218,1,125.40,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015719,301417.00
03/19/2019 13:15,2,8.369,ACTIVE,218.93,363.69,59.990,1553015703,"201051344000585","174011545737251",29.80,27.80,0,330.63,422.90,252.1,241.4,1.145,1236808.8,1236808.8,20367,0,0,0,L,1122011218,1,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015720,301418.00
03/19/2019 13:15,2,8.098,ACTIVE,222.10,368.80,60.022,1553015703,"201051344000853","174011545737251",30.99,25.80,0,335.74,430.12,253.5,242.7,1.123,1239508.6,1239508.6,12033,0,0,0,L,1122011218,1,126.30,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015721,301419.00
03/19/2019 13:15,2,8.516,ACTIVE,217.35,366.40,59.980,1553015703,"201051344001145","174011545737251",28.69,29.50,0,328.52,422.60,247.2,236.6,1.136,1239709.8,1239709.8,20284,0,0,0,L,1122011218,1,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015721,301420.00
03/19/2019 13:15,2,8.531,ACTIVE,218.48,367.00,59.975,1553015703,"201051344000438","174011545737251",28.77,30.80,0,330.63,424.71,248.6,238.0,1.149,1232363.6,1232363.6,20323,0,0,0,L,1122011218,1,125.40,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015723,301421.00
03/19/2019 13:15,2,8.707,ACTIVE,218.93,366.40,59.985,1553015703,"201051344001135","174011545737251",28.73,28.50,0,329.43,424.11,253.4,242.6,1.149,1219402.0,1219402.0,20275,0,0,0,L,1122011218,1,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015724,301422.00
03/19/2019 13:15,2,8.131,ACTIVE,221.87,371.81,59.969,1553015703,"201051344000983","174011545737251",30.87,26.00,0,334.84,428.61,253.9,243.2,1.167,1237735.0,1237735.0,12039,0,0,0,L,1122011218,1,125.85,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015724,301423.00
03/19/2019 13:15,2,8.252,ACTIVE,219.16,364.29,59.938,1553015703,"201051344001203","174011545737251",30.36,31.00,0,332.13,424.11,253.2,242.5,1.198,1227012.5,1227012.5,20326,0,0,0,L,1122011218,1,125.85,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015725,301424.00
03/19/2019 13:15,2,8.535,ACTIVE,217.35,365.19,59.964,1553015703,"201051344001230","174011545737251",29.00,32.40,0,327.62,418.09,250.7,240.0,1.158,1224190.2,1224190.2,20137,0,0,0,L,1122011218,1,124.94,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015726,301425.00
03/19/2019 13:15,2,8.439,ACTIVE,217.58,366.70,59.990,1553015703,"201051344000646","174011545737251",29.10,31.50,0,328.22,424.41,248.6,238.1,1.158,1217221.1,1217221.1,20295,0,0,0,L,1122011218,1,124.94,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015727,301426.00
03/19/2019 13:15,2,8.238,ACTIVE,220.29,365.19,59.990,1553015703,"201051344000867","174011545737251",30.40,29.30,0,330.03,423.20,253.3,242.6,1.140,1215249.2,1215249.2,44216,0,0,0,L,1122011218,1,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015728,301427.00
03/19/2019 13:15,2,8.299,ACTIVE,220.29,368.80,59.964,1553015703,"201051344000633","174011545737251",30.22,31.80,0,331.83,424.11,253.5,242.8,1.193,1214019.5,1214019.5,44268,0,0,0,L,1122011218,1,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015729,301428.00
03/19/2019 13:15,2,8.629,ACTIVE,217.80,365.49,59.980,1553015703,"201051344000955","174011545737251",29.02,31.50,0,328.82,417.79,253.6,242.8,1.184,1236790.3,1236790.3,20315,0,0,0,L,1122011218,1,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015730,301429.00
