ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2019 13:15,2,8.197,ACTIVE,220.97,370.00,59.990,1553015703,"201051344000648","174011545737251",30.67,26.50,0,333.93,428.61,254.2,243.5,1.202,1227857.4,1227857.4,43774,0,0,0,L,1122011218,1,124.94,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015731,301430.00
03/19/2019 13:15,2,8.068,ACTIVE,221.19,366.70,59.975,1553015703,"201051344000645","174011545737251",31.09,26.80,0,336.04,427.71,253.6,242.8,1.140,1232484.6,1232484.6,43734,0,0,0,L,1122011218,1,125.85,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015732,301431.00
03/19/2019 13:15,2,7.865,ACTIVE,221.42,370.90,59.985,1553015703,"201051344000569","174011545737251",31.93,24.50,0,333.93,429.52,254.3,243.5,1.171,1248452.8,1248452.8,11957,0,0,0,L,1122011218,1,125.17,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015733,301432.00
03/19/2019 13:15,2,7.840,ACTIVE,221.64,376.31,59.985,1553015703,"179051228000119","174011545737251",32.03,30.00,0,338.14,428.31,254.0,243.2,1.171,35930.6,35930.6,12033,0,0,0,L,46974696,1,125.62,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553015734,301433.00
03/19/2019 13:30,2,8.510,ACTIVE,222.32,372.11,60.028,1553016605,"201051344000579","174011545737251",29.52,32.60,0,333.63,428.91,254.4,243.6,1.180,1248320.3,1248320.3,12407,0,0,0,L,1122011218,1,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016607,301434.00
03/19/2019 13:30,2,8.258,ACTIVE,219.39,366.40,59.996,1553016605,"201051344001025","174011545737251",30.38,32.80,0,330.03,430.12,253.8,243.1,1.149,1230813.4,1230813.4,20328,0,0,0,L,1122011218,1,125.40,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016608,301435.00
03/19/2019 13:30,2,8.408,ACTIVE,219.61,366.70,60.001,1553016605,"201051344001093","174011545737251",29.64,27.50,0,334.24,431.32,252.4,241.7,1.153,1214984.7,1214984.7,20347,0,0,0,L,1122011218,1,125.62,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016608,301436.00
03/19/2019 13:30,2,8.158,ACTIVE,222.10,371.81,59.996,1553016605,"201051344000458","174011545737251",30.85,30.30,0,335.74,428.91,254.4,243.6,1.176,1231651.0,1231651.0,12146,0,0,0,L,1122011218,1,125.85,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016609,301437.00
03/19/2019 13:30,2,8.787,ACTIVE,217.80,367.00,60.022,1553016605,"201051344000890","174011545737251",28.63,35.40,0,328.82,424.41,254.7,243.9,1.162,1229520.2,1229520.2,20276,0,0,0,L,1122011218,1,125.17,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016610,301438.00
03/19/2019 13:30,2,9.148,ACTIVE,221.87,364.89,59.985,1553016605,"201051344000988","174011545737251",18.67,24.00,0,339.65,410.88,173.0,165.0,0.773,954570.4,954570.4,12496,0,0,0,L,1122011218,1,125.40,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016611,301439.00
03/19/2019 13:30,2,8.434,ACTIVE,219.84,367.60,59.985,1553016605,"201051344000582","174011545737251",29.78,26.50,0,331.23,427.71,254.2,243.4,1.145,1208971.7,1208971.7,20248,0,0,0,L,1122011218,1,125.62,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016612,301440.00
03/19/2019 13:30,2,8.000,ACTIVE,220.52,370.60,59.990,1553016605,"201051344000868","174011545737251",31.45,23.30,0,331.53,428.91,254.3,243.5,1.114,1216713.5,1216713.5,44196,0,0,0,L,1122011218,1,124.94,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016613,301441.00
03/19/2019 13:30,2,8.156,ACTIVE,221.87,370.90,60.006,1553016605,"201051344000576","174011545737251",30.81,24.80,0,333.03,430.12,254.5,243.7,1.162,1234947.8,1234947.8,16232,0,0,0,L,1122011218,1,125.85,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016614,301442.00
03/19/2019 13:30,2,8.334,ACTIVE,222.10,368.80,60.001,1553016605,"201051344001158","174011545737251",29.86,28.00,0,333.63,429.82,252.0,241.3,1.149,1212116.3,1212116.3,12454,0,0,0,L,1122011218,1,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016615,301443.00
03/19/2019 13:30,2,8.441,ACTIVE,219.39,366.10,59.996,1553016605,"201051344000917","174011545737251",29.52,31.30,0,333.33,427.71,252.2,241.5,1.180,1226928.3,1226928.3,20122,0,0,0,L,1122011218,1,125.40,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016616,301444.00
03/19/2019 13:30,2,8.369,ACTIVE,218.48,357.08,60.033,1553016605,"201051344000417","174011545737251",18.77,32.80,0,333.03,401.56,159.2,151.7,0.742,989698.5,989698.5,20342,0,0,0,L,1122011218,1,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016617,301445.00
03/19/2019 13:30,2,8.285,ACTIVE,217.80,364.29,59.985,1553016605,"201051344000685","174011545737251",29.14,29.80,0,330.33,423.20,244.5,234.1,1.162,1231470.3,1231470.3,20332,0,0,0,L,1122011218,1,125.62,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016618,301446.00
03/19/2019 13:30,2,8.178,ACTIVE,219.84,368.50,59.996,1553016605,"201051344000651","174011545737251",29.54,27.00,0,331.83,426.81,244.7,234.3,1.109,1224051.5,1224051.5,20312,0,0,0,L,1122011218,1,126.07,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016619,301447.00
03/19/2019 13:30,2,8.422,ACTIVE,219.39,368.20,59.985,1553016605,"201051344000594","174011545737251",28.98,37.00,0,325.82,426.21,247.0,236.5,1.114,1237700.4,1237700.4,44144,0,0,0,L,1122011218,1,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016620,301448.00
03/19/2019 13:30,2,8.246,ACTIVE,221.87,372.41,60.012,1553016605,"201051344000469","174011545737251",30.53,22.00,0,334.84,431.02,254.6,243.8,1.176,1216254.4,1216254.4,12438,0,0,0,L,1122011218,1,125.17,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016621,301449.00
03/19/2019 13:30,2,8.521,ACTIVE,219.84,366.10,59.990,1553016605,"201051344000585","174011545737251",29.28,27.80,0,330.93,428.91,252.6,241.9,1.162,1236867.5,1236867.5,20368,0,0,0,L,1122011218,1,125.40,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016622,301450.00
03/19/2019 13:30,2,7.928,ACTIVE,222.55,370.00,59.990,1553016605,"201051344000853","174011545737251",31.59,26.30,0,333.33,436.13,253.7,243.0,1.162,1239567.6,1239567.6,12034,0,0,0,L,1122011218,1,126.30,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016623,301451.00
03/19/2019 13:30,2,8.619,ACTIVE,218.03,365.19,60.028,1553016605,"201051344001145","174011545737251",29.18,29.80,0,329.73,427.71,254.6,243.8,1.158,1239767.8,1239767.8,20285,0,0,0,L,1122011218,1,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016624,301452.00
03/19/2019 13:30,2,8.361,ACTIVE,219.16,365.49,60.038,1553016605,"201051344000438","174011545737251",30.04,31.00,0,333.33,425.61,254.1,243.3,1.167,1232421.4,1232421.4,20324,0,0,0,L,1122011218,1,125.85,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016625,301453.00
03/19/2019 13:30,2,8.215,ACTIVE,219.39,368.50,59.980,1553016605,"201051344001135","174011545737251",30.59,28.80,0,333.63,427.41,254.4,243.6,1.127,1219460.1,1219460.1,20276,0,0,0,L,1122011218,1,125.85,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016626,301454.00
03/19/2019 13:30,2,7.941,ACTIVE,222.10,369.70,59.990,1553016605,"201051344000983","174011545737251",31.71,26.50,0,334.84,429.22,254.5,243.7,1.180,1237794.2,1237794.2,12040,0,0,0,L,1122011218,1,125.85,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016626,301455.00
03/19/2019 13:30,2,8.025,ACTIVE,219.84,366.10,59.948,1553016605,"201051344001203","174011545737251",31.41,31.30,0,334.24,429.22,254.6,243.8,1.153,1227071.0,1227071.0,20327,0,0,0,L,1122011218,1,126.30,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016627,301456.00
03/19/2019 13:30,2,8.078,ACTIVE,218.03,363.99,59.990,1553016605,"201051344001230","174011545737251",31.11,31.50,0,327.92,425.91,254.5,243.7,1.176,1224248.1,1224248.1,20138,0,0,0,L,1122011218,1,125.17,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016628,301457.00
03/19/2019 13:30,2,8.018,ACTIVE,218.26,365.19,60.001,1553016605,"201051344000646","174011545737251",31.37,32.20,0,329.13,425.31,254.6,243.8,1.184,1217278.9,1217278.9,20296,0,0,0,L,1122011218,1,125.40,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016629,301458.00
03/19/2019 13:30,2,7.941,ACTIVE,220.52,366.40,60.001,1553016605,"201051344000867","174011545737251",31.65,29.50,0,327.62,427.71,254.1,243.4,1.153,1215307.7,1215307.7,44217,0,0,0,L,1122011218,1,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016630,301459.00
03/19/2019 13:30,2,7.709,ACTIVE,220.52,363.39,59.953,1553016605,"201051344000633","174011545737251",31.83,32.00,0,327.02,427.71,248.1,237.6,1.140,1214077.8,1214077.8,44269,0,0,0,L,1122011218,1,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016631,301460.00
03/19/2019 13:30,2,7.926,ACTIVE,218.48,364.59,59.985,1553016605,"201051344000955","174011545737251",31.79,31.80,0,329.73,425.01,254.8,244.0,1.189,1236848.3,1236848.3,20316,0,0,0,L,1122011218,1,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016632,301461.00
03/19/2019 13:30,2,7.811,ACTIVE,220.97,368.80,60.017,1553016605,"201051344000648","174011545737251",32.01,26.80,0,329.73,429.22,253.2,242.4,1.158,1227916.2,1227916.2,43775,0,0,0,L,1122011218,1,124.94,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016633,301462.00
03/19/2019 13:30,2,7.811,ACTIVE,221.42,367.30,59.985,1553016605,"201051344000645","174011545737251",32.07,27.00,0,333.93,428.61,253.8,243.0,1.114,1232543.7,1232543.7,43735,0,0,0,L,1122011218,1,125.85,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016634,301463.00
03/19/2019 13:30,2,7.408,ACTIVE,221.64,372.41,60.017,1553016605,"201051344000569","174011545737251",33.02,24.00,0,332.43,432.22,246.2,235.7,1.118,1248512.1,1248512.1,11958,0,0,0,L,1122011218,1,125.17,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016635,301464.00
03/19/2019 13:30,2,7.545,ACTIVE,221.64,373.01,59.980,1553016605,"179051228000119","174011545737251",32.76,30.30,0,334.84,428.01,249.5,238.9,1.158,35990.1,35990.1,12034,0,0,0,L,46974696,1,125.62,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553016636,301465.00
03/19/2019 13:45,2,6.795,ACTIVE,220.06,363.69,60.028,1553017504,"201051344000579","174011545737251",28.61,33.80,0,332.13,428.91,197.0,188.2,0.910,1248379.1,1248379.1,12408,0,0,0,L,1122011218,1,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017505,301466.00
03/19/2019 13:45,2,6.689,ACTIVE,218.03,359.48,60.012,1553017504,"201051344001025","174011545737251",28.98,33.50,0,319.51,429.22,196.2,187.4,0.893,1230871.9,1230871.9,20329,0,0,0,L,1122011218,1,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017506,301467.00
03/19/2019 13:45,2,6.479,ACTIVE,218.03,360.69,60.054,1553017504,"201051344001093","174011545737251",29.44,26.80,0,331.23,431.02,193.2,184.5,0.879,1215043.3,1215043.3,20348,0,0,0,L,1122011218,1,124.94,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017507,301468.00
03/19/2019 13:45,2,6.936,ACTIVE,219.84,363.39,60.022,1553017504,"201051344000458","174011545737251",28.67,31.50,0,326.12,428.01,201.5,192.6,0.937,1231709.6,1231709.6,12147,0,0,0,L,1122011218,1,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017508,301469.00
03/19/2019 13:45,2,6.730,ACTIVE,216.67,357.68,60.012,1553017504,"201051344000890","174011545737251",28.63,36.00,0,326.72,422.60,195.1,186.4,0.902,1229578.8,1229578.8,20277,0,0,0,L,1122011218,1,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017509,301470.00
03/19/2019 13:45,2,7.312,ACTIVE,220.29,360.08,60.049,1553017504,"201051344000988","174011545737251",18.63,26.00,0,337.84,410.28,138.1,131.4,0.632,954612.2,954612.2,12497,0,0,0,L,1122011218,1,124.72,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017510,301471.00
03/19/2019 13:45,2,7.002,ACTIVE,218.71,361.29,60.012,1553017504,"201051344000582","174011545737251",28.96,26.80,0,328.82,427.11,205.4,196.3,0.941,1209030.2,1209030.2,20249,0,0,0,L,1122011218,1,125.17,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017511,301472.00
03/19/2019 13:45,2,7.779,ACTIVE,219.16,365.19,60.028,1553017504,"201051344000868","174011545737251",28.86,23.80,0,324.02,430.42,227.5,217.7,1.030,1216772.0,1216772.0,44197,0,0,0,L,1122011218,1,124.27,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017512,301473.00
03/19/2019 13:45,2,8.098,ACTIVE,220.97,370.30,60.022,1553017504,"201051344000576","174011545737251",28.59,26.50,0,332.13,429.52,234.3,224.3,1.078,1235006.2,1235006.2,16233,0,0,0,L,1122011218,1,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017513,301474.00
03/19/2019 13:45,2,8.262,ACTIVE,221.64,368.80,60.028,1553017504,"201051344001158","174011545737251",28.37,30.50,0,330.93,428.61,237.5,227.3,1.087,1212174.9,1212174.9,12455,0,0,0,L,1122011218,1,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017514,301475.00
03/19/2019 13:45,2,8.051,ACTIVE,219.16,364.59,60.006,1553017504,"201051344000917","174011545737251",29.12,31.50,0,328.82,426.51,237.4,227.2,1.114,1226986.7,1226986.7,20123,0,0,0,L,1122011218,1,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017514,301476.00
03/19/2019 13:45,2,8.311,ACTIVE,218.48,357.98,60.038,1553017504,"201051344000417","174011545737251",18.75,33.80,0,333.63,400.96,158.0,150.6,0.738,989738.8,989738.8,20343,0,0,0,L,1122011218,1,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017515,301477.00
03/19/2019 13:45,2,8.512,ACTIVE,217.80,365.19,60.012,1553017504,"201051344000685","174011545737251",28.77,30.30,0,329.73,423.50,247.9,237.4,1.180,1231528.8,1231528.8,20333,0,0,0,L,1122011218,1,125.40,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017516,301478.00
03/19/2019 13:45,2,8.607,ACTIVE,219.84,367.90,60.017,1553017504,"201051344000651","174011545737251",28.69,27.80,0,327.02,424.71,249.9,239.3,1.096,1224110.0,1224110.0,20313,0,0,0,L,1122011218,1,126.30,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017517,301479.00
03/19/2019 13:45,2,8.375,ACTIVE,219.61,367.60,60.022,1553017504,"201051344000594","174011545737251",30.06,37.30,0,324.62,426.21,254.6,243.8,1.149,1237758.8,1237758.8,44145,0,0,0,L,1122011218,1,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017518,301480.00
03/19/2019 13:45,2,8.039,ACTIVE,222.10,373.31,60.017,1553017504,"201051344000469","174011545737251",31.21,22.00,0,332.13,428.91,254.1,243.3,1.180,1216313.0,1216313.0,12439,0,0,0,L,1122011218,1,125.40,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017519,301481.00
03/19/2019 13:45,2,8.271,ACTIVE,220.06,368.50,60.028,1553017504,"201051344000585","174011545737251",30.36,29.00,0,327.32,429.52,254.2,243.5,1.149,1236926.0,1236926.0,20369,0,0,0,L,1122011218,1,125.40,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017520,301482.00
03/19/2019 13:45,2,8.117,ACTIVE,222.55,370.90,60.012,1553017504,"201051344000853","174011545737251",30.83,27.00,0,329.73,430.12,253.3,242.6,1.158,1239625.9,1239625.9,12035,0,0,0,L,1122011218,1,126.30,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017521,301483.00
03/19/2019 13:45,2,8.547,ACTIVE,218.03,364.29,60.017,1553017504,"201051344001145","174011545737251",29.04,31.50,0,326.42,424.71,251.4,240.7,1.153,1239826.2,1239826.2,20286,0,0,0,L,1122011218,1,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017522,301484.00
03/19/2019 13:45,2,8.600,ACTIVE,219.39,369.70,60.017,1553017504,"201051344000438","174011545737251",28.69,31.80,0,327.62,425.61,249.8,239.2,1.149,1232479.8,1232479.8,20325,0,0,0,L,1122011218,1,125.85,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017523,301485.00
03/19/2019 13:45,2,8.580,ACTIVE,219.39,366.70,60.017,1553017504,"201051344001135","174011545737251",29.32,29.00,0,329.13,427.41,254.9,244.1,1.127,1219518.7,1219518.7,20277,0,0,0,L,1122011218,1,125.62,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017524,301486.00
03/19/2019 13:45,2,8.201,ACTIVE,221.64,369.10,60.017,1553017504,"201051344000983","174011545737251",30.63,27.50,0,332.13,428.91,253.9,243.2,1.180,1237852.8,1237852.8,12041,0,0,0,L,1122011218,1,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017525,301487.00
03/19/2019 13:45,2,8.186,ACTIVE,219.61,363.99,60.043,1553017504,"201051344001203","174011545737251",30.69,30.80,0,330.33,428.01,254.5,243.7,1.167,1227129.5,1227129.5,20328,0,0,0,L,1122011218,1,126.07,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017526,301488.00
03/19/2019 13:45,2,8.381,ACTIVE,217.80,363.39,60.006,1553017504,"201051344001230","174011545737251",30.00,32.20,0,326.42,424.71,254.4,243.6,1.180,1224306.4,1224306.4,20139,0,0,0,L,1122011218,1,125.17,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017526,301489.00
03/19/2019 13:45,2,8.352,ACTIVE,218.26,364.89,59.996,1553017504,"201051344000646","174011545737251",30.14,32.60,0,329.43,425.61,254.6,243.8,1.176,1217337.3,1217337.3,20297,0,0,0,L,1122011218,1,125.40,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017527,301490.00
03/19/2019 13:45,2,8.166,ACTIVE,220.52,364.89,60.012,1553017504,"201051344000867","174011545737251",30.55,30.50,0,323.72,428.31,252.1,241.4,1.123,1215365.6,1215365.6,44218,0,0,0,L,1122011218,1,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017528,301491.00
03/19/2019 13:45,2,8.312,ACTIVE,220.29,368.50,60.012,1553017504,"201051344000633","174011545737251",29.70,33.50,0,323.11,425.01,249.4,238.8,1.153,1214135.7,1214135.7,44270,0,0,0,L,1122011218,1,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017529,301492.00
03/19/2019 13:45,2,8.344,ACTIVE,218.03,365.49,60.022,1553017504,"201051344000955","174011545737251",29.48,32.40,0,326.72,422.90,248.8,238.3,1.140,1236906.7,1236906.7,20317,0,0,0,L,1122011218,1,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017530,301493.00
03/19/2019 13:45,2,8.334,ACTIVE,220.74,369.70,60.028,1553017504,"201051344000648","174011545737251",28.94,29.50,0,325.82,428.01,244.2,233.8,1.114,1227974.7,1227974.7,43776,0,0,0,L,1122011218,1,124.94,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017531,301494.00
03/19/2019 13:45,2,8.561,ACTIVE,221.42,370.00,60.028,1553017504,"201051344000645","174011545737251",29.42,28.30,0,330.33,427.11,254.9,244.1,1.145,1232602.1,1232602.1,43736,0,0,0,L,1122011218,1,125.62,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017532,301495.00
03/19/2019 13:45,2,8.072,ACTIVE,221.64,371.81,60.017,1553017504,"201051344000569","174011545737251",31.13,25.30,0,328.82,430.42,254.4,243.7,1.184,1248570.5,1248570.5,11959,0,0,0,L,1122011218,1,125.17,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017533,301496.00
03/19/2019 13:45,2,8.004,ACTIVE,221.64,377.82,60.043,1553017504,"179051228000119","174011545737251",31.43,31.80,0,329.43,428.91,254.2,243.5,1.189,36048.2,36048.2,12035,0,0,0,L,46974696,1,125.62,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553017534,301497.00
03/19/2019 14:00,2,8.199,ACTIVE,222.32,370.00,59.990,1553018404,"201051344000579","174011545737251",30.59,35.00,0,335.74,429.52,254.1,243.3,1.176,1248437.9,1248437.9,12409,0,0,0,L,1122011218,1,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018405,301498.00
03/19/2019 14:00,2,8.092,ACTIVE,219.61,362.79,60.001,1553018404,"201051344001025","174011545737251",31.07,33.30,0,332.43,424.71,254.4,243.7,1.118,1230930.8,1230930.8,20330,0,0,0,L,1122011218,1,125.62,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018406,301499.00
03/19/2019 14:00,2,8.006,ACTIVE,219.84,366.70,59.990,1553018404,"201051344001093","174011545737251",31.41,27.30,0,331.83,424.41,254.1,243.3,1.145,1215102.1,1215102.1,20349,0,0,0,L,1122011218,1,125.85,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018407,301500.00
03/19/2019 14:00,2,8.176,ACTIVE,222.32,369.10,60.001,1553018404,"201051344000458","174011545737251",30.73,33.00,0,336.34,430.12,254.4,243.6,1.189,1231768.7,1231768.7,12148,0,0,0,L,1122011218,1,125.85,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018408,301501.00
03/19/2019 14:00,2,8.244,ACTIVE,218.26,364.29,59.990,1553018404,"201051344000890","174011545737251",30.49,36.80,0,328.82,423.81,254.6,243.8,1.171,1229637.2,1229637.2,20278,0,0,0,L,1122011218,1,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018409,301502.00
03/19/2019 14:00,2,9.656,ACTIVE,222.32,366.70,60.001,1553018404,"201051344000988","174011545737251",18.27,27.50,0,338.74,408.78,178.6,170.5,0.813,954652.5,954652.5,12498,0,0,0,L,1122011218,1,125.62,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018410,301503.00
03/19/2019 14:00,2,8.209,ACTIVE,220.06,369.10,59.990,1553018404,"201051344000582","174011545737251",30.65,28.30,0,332.43,425.61,254.1,243.4,1.153,1209088.8,1209088.8,20250,0,0,0,L,1122011218,1,125.85,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018411,301504.00
03/19/2019 14:00,2,8.066,ACTIVE,220.29,368.80,59.990,1553018404,"201051344000868","174011545737251",31.25,24.80,0,331.23,423.81,254.9,244.1,1.153,1216831.4,1216831.4,44198,0,0,0,L,1122011218,1,124.72,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018412,301505.00
03/19/2019 14:00,2,8.059,ACTIVE,221.87,370.30,59.985,1553018404,"201051344000576","174011545737251",31.15,27.50,0,335.14,429.82,254.0,243.2,1.149,1235065.5,1235065.5,16234,0,0,0,L,1122011218,1,125.85,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018413,301506.00
03/19/2019 14:00,2,8.240,ACTIVE,222.55,371.81,60.006,1553018404,"201051344001158","174011545737251",30.49,31.30,0,335.14,429.22,254.5,243.7,1.153,1212233.7,1212233.7,12456,0,0,0,L,1122011218,1,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018414,301507.00
03/19/2019 14:00,2,8.084,ACTIVE,219.61,365.80,60.001,1553018404,"201051344000917","174011545737251",31.09,32.00,0,331.83,424.11,254.6,243.8,1.184,1227045.4,1227045.4,20124,0,0,0,L,1122011218,1,125.62,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018415,301508.00
03/19/2019 14:00,2,9.266,ACTIVE,218.71,358.88,60.012,1553018404,"201051344000417","174011545737251",18.45,34.30,0,332.73,398.26,173.2,165.2,0.800,989777.3,989777.3,20344,0,0,0,L,1122011218,1,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018416,301509.00
03/19/2019 14:00,2,8.213,ACTIVE,218.03,363.39,60.017,1553018404,"201051344000685","174011545737251",30.51,31.30,0,330.03,422.60,253.5,242.7,1.207,1231587.3,1231587.3,20334,0,0,0,L,1122011218,1,125.62,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018417,301510.00
03/19/2019 14:00,2,8.172,ACTIVE,220.06,370.90,60.012,1553018404,"201051344000651","174011545737251",30.79,28.80,0,332.13,422.90,254.3,243.5,1.127,1224168.8,1224168.8,20314,0,0,0,L,1122011218,1,126.30,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018417,301511.00
03/19/2019 14:00,2,8.184,ACTIVE,219.84,367.90,60.006,1553018404,"201051344000594","174011545737251",30.69,38.60,0,330.93,424.41,253.8,243.0,1.149,1237818.0,1237818.0,44146,0,0,0,L,1122011218,1,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018418,301512.00
03/19/2019 14:00,2,7.979,ACTIVE,222.55,370.90,60.006,1553018404,"201051344000469","174011545737251",31.37,23.80,0,334.84,429.52,253.1,242.3,1.176,1216372.4,1216372.4,12440,0,0,0,L,1122011218,1,125.62,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018419,301513.00
03/19/2019 14:00,2,8.080,ACTIVE,219.84,364.59,60.022,1553018404,"201051344000585","174011545737251",31.15,30.00,0,332.13,422.90,254.7,243.9,1.136,1236985.1,1236985.1,20370,0,0,0,L,1122011218,1,125.40,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018420,301514.00
03/19/2019 14:00,2,8.061,ACTIVE,222.77,373.91,60.022,1553018404,"201051344000853","174011545737251",31.23,28.80,0,337.54,429.52,254.5,243.7,1.184,1239685.3,1239685.3,12036,0,0,0,L,1122011218,1,126.53,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018421,301515.00
03/19/2019 14:00,2,8.248,ACTIVE,218.03,363.39,60.033,1553018404,"201051344001145","174011545737251",30.53,32.00,0,330.33,423.20,254.6,243.8,1.176,1239884.8,1239884.8,20287,0,0,0,L,1122011218,1,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018422,301516.00
03/19/2019 14:00,2,8.225,ACTIVE,219.16,366.40,60.012,1553018404,"201051344000438","174011545737251",30.55,31.30,0,332.13,425.61,254.2,243.5,1.180,1232538.4,1232538.4,20326,0,0,0,L,1122011218,1,125.85,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018423,301517.00
03/19/2019 14:00,2,8.160,ACTIVE,219.61,367.60,60.012,1553018404,"201051344001135","174011545737251",30.77,30.50,0,331.23,424.71,254.1,243.3,1.158,1219577.4,1219577.4,20278,0,0,0,L,1122011218,1,125.85,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018424,301518.00
03/19/2019 14:00,2,8.092,ACTIVE,222.32,370.60,60.022,1553018404,"201051344000983","174011545737251",31.07,30.30,0,332.73,429.22,254.0,243.2,1.167,1237912.1,1237912.1,12042,0,0,0,L,1122011218,1,126.07,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018425,301519.00
03/19/2019 14:00,2,8.068,ACTIVE,219.84,366.10,60.054,1553018404,"201051344001203","174011545737251",31.21,32.20,0,332.73,423.50,254.8,244.0,1.145,1227188.5,1227188.5,20329,0,0,0,L,1122011218,1,126.30,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018426,301520.00
03/19/2019 14:00,2,8.143,ACTIVE,218.03,362.49,60.012,1553018404,"201051344001230","174011545737251",30.91,33.00,0,326.42,418.70,254.1,243.3,1.162,1224365.0,1224365.0,20140,0,0,0,L,1122011218,1,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018427,301521.00
03/19/2019 14:00,2,8.217,ACTIVE,218.26,364.89,60.012,1553018404,"201051344000646","174011545737251",30.65,34.50,0,329.43,425.31,254.7,243.9,1.162,1217395.9,1217395.9,20298,0,0,0,L,1122011218,1,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018428,301522.00
03/19/2019 14:00,2,8.000,ACTIVE,220.74,365.19,60.012,1553018404,"201051344000867","174011545737251",30.97,31.50,0,326.72,424.11,250.5,239.8,1.136,1215424.5,1215424.5,44219,0,0,0,L,1122011218,1,125.62,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018429,301523.00
03/19/2019 14:00,2,8.229,ACTIVE,220.97,367.30,60.006,1553018404,"201051344000633","174011545737251",30.57,33.80,0,331.83,424.71,254.3,243.5,1.184,1214194.6,1214194.6,44271,0,0,0,L,1122011218,1,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018430,301524.00
03/19/2019 14:00,2,8.129,ACTIVE,218.48,363.99,60.017,1553018404,"201051344000955","174011545737251",30.81,33.00,0,330.03,422.90,253.4,242.6,1.184,1236965.4,1236965.4,20318,0,0,0,L,1122011218,1,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018431,301525.00
03/19/2019 14:00,2,8.207,ACTIVE,221.42,368.80,60.012,1553018404,"201051344000648","174011545737251",30.61,29.50,0,332.43,429.22,254.4,243.7,1.180,1228033.8,1228033.8,43777,0,0,0,L,1122011218,1,125.17,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018432,301526.00
03/19/2019 14:00,2,8.205,ACTIVE,221.87,369.40,60.012,1553018404,"201051344000645","174011545737251",30.71,29.00,0,336.04,428.31,254.8,244.0,1.149,1232661.4,1232661.4,43737,0,0,0,L,1122011218,1,126.07,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018433,301527.00
03/19/2019 14:00,2,8.080,ACTIVE,221.87,370.30,60.038,1553018404,"201051344000569","174011545737251",31.19,27.00,0,334.54,428.61,254.6,243.8,1.153,1248629.9,1248629.9,11960,0,0,0,L,1122011218,1,125.40,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018434,301528.00
03/19/2019 14:00,2,7.975,ACTIVE,222.10,376.92,60.012,1553018404,"179051228000119","174011545737251",31.57,32.80,0,334.24,428.31,255.1,244.3,1.189,36107.8,36107.8,12036,0,0,0,L,46974696,1,125.85,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553018435,301529.00
03/19/2019 14:15,2,7.008,ACTIVE,220.52,364.59,59.980,1553019305,"201051344000579","174011545737251",29.12,34.80,0,335.74,428.61,206.6,197.5,0.932,1248491.3,1248491.3,12410,0,0,0,L,1122011218,1,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019306,301530.00
03/19/2019 14:15,2,6.959,ACTIVE,218.48,361.29,59.975,1553019305,"201051344001025","174011545737251",29.44,32.40,0,332.13,423.50,207.5,198.3,0.941,1230984.3,1230984.3,20331,0,0,0,L,1122011218,1,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019307,301531.00
03/19/2019 14:15,2,6.779,ACTIVE,218.48,361.89,60.006,1553019305,"201051344001093","174011545737251",29.78,27.50,0,332.13,424.11,204.3,195.3,0.928,1215155.1,1215155.1,20350,0,0,0,L,1122011218,1,125.17,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019308,301532.00
03/19/2019 14:15,2,7.064,ACTIVE,220.52,365.19,59.985,1553019305,"201051344000458","174011545737251",29.06,31.50,0,334.54,428.61,207.7,198.5,0.963,1231822.5,1231822.5,12149,0,0,0,L,1122011218,1,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019309,301533.00
03/19/2019 14:15,2,6.803,ACTIVE,217.35,360.38,59.948,1553019305,"201051344000890","174011545737251",29.06,35.80,0,326.72,424.71,200.2,191.3,0.941,1229689.9,1229689.9,20279,0,0,0,L,1122011218,1,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019310,301534.00
03/19/2019 14:15,2,6.992,ACTIVE,220.29,358.88,59.980,1553019305,"201051344000988","174011545737251",18.75,27.00,0,337.54,407.87,132.8,126.3,0.605,954688.8,954688.8,12499,0,0,0,L,1122011218,1,125.17,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019311,301535.00
03/19/2019 14:15,2,6.633,ACTIVE,218.48,362.79,59.985,1553019305,"201051344000582","174011545737251",29.08,27.30,0,330.93,425.91,195.3,186.6,0.893,1209141.4,1209141.4,20251,0,0,0,L,1122011218,1,124.94,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019312,301536.00
03/19/2019 14:15,2,6.840,ACTIVE,218.71,361.89,59.985,1553019305,"201051344000868","174011545737251",29.20,24.50,0,329.73,424.11,202.2,193.3,0.915,1216885.3,1216885.3,44199,0,0,0,L,1122011218,1,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019312,301537.00
03/19/2019 14:15,2,6.875,ACTIVE,220.29,362.49,59.964,1553019305,"201051344000576","174011545737251",29.12,27.30,0,332.73,429.52,202.7,193.7,0.950,1235119.1,1235119.1,16235,0,0,0,L,1122011218,1,125.17,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019313,301538.00
03/19/2019 14:15,2,6.855,ACTIVE,220.52,363.69,59.985,1553019305,"201051344001158","174011545737251",28.88,30.80,0,335.44,428.91,200.6,191.7,0.932,1212286.9,1212286.9,12457,0,0,0,L,1122011218,1,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019314,301539.00
03/19/2019 14:15,2,6.639,ACTIVE,218.26,360.08,59.996,1553019305,"201051344000917","174011545737251",29.34,30.80,0,331.23,423.81,197.3,188.5,0.928,1227098.1,1227098.1,20125,0,0,0,L,1122011218,1,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019315,301540.00
03/19/2019 14:15,2,6.783,ACTIVE,217.58,352.87,59.985,1553019305,"201051344000417","174011545737251",18.69,33.80,0,331.83,396.45,128.4,122.0,0.601,989811.9,989811.9,20345,0,0,0,L,1122011218,1,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019316,301541.00
03/19/2019 14:15,2,6.816,ACTIVE,217.13,359.78,59.990,1553019305,"201051344000685","174011545737251",29.12,30.80,0,327.92,419.30,201.0,192.1,0.963,1231639.9,1231639.9,20335,0,0,0,L,1122011218,1,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019317,301542.00
03/19/2019 14:15,2,6.869,ACTIVE,218.71,361.59,59.969,1553019305,"201051344000651","174011545737251",29.28,28.30,0,332.43,424.11,203.7,194.7,0.915,1224221.8,1224221.8,20315,0,0,0,L,1122011218,1,125.62,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019318,301543.00
03/19/2019 14:15,2,6.883,ACTIVE,218.26,361.59,59.980,1553019305,"201051344000594","174011545737251",28.77,38.80,0,330.63,424.11,200.3,191.5,0.910,1237871.4,1237871.4,44147,0,0,0,L,1122011218,1,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019319,301544.00
03/19/2019 14:15,2,6.648,ACTIVE,220.29,363.39,59.980,1553019305,"201051344000469","174011545737251",29.70,23.00,0,332.73,429.22,200.0,191.1,0.937,1216426.2,1216426.2,12441,0,0,0,L,1122011218,1,124.72,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019320,301545.00
03/19/2019 14:15,2,6.607,ACTIVE,218.71,361.89,59.985,1553019305,"201051344000585","174011545737251",29.54,29.30,0,331.53,423.20,197.5,188.7,0.906,1237038.5,1237038.5,20371,0,0,0,L,1122011218,1,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019321,301546.00
03/19/2019 14:15,2,6.805,ACTIVE,220.74,365.19,59.975,1553019305,"201051344000853","174011545737251",29.46,28.30,0,336.34,428.61,203.0,194.0,0.937,1239739.2,1239739.2,12037,0,0,0,L,1122011218,1,125.62,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019322,301547.00
03/19/2019 14:15,2,6.475,ACTIVE,217.13,358.88,59.953,1553019305,"201051344001145","174011545737251",29.14,30.80,0,326.42,422.60,191.2,182.6,0.884,1239937.2,1239937.2,20288,0,0,0,L,1122011218,1,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019323,301548.00
03/19/2019 14:15,2,6.527,ACTIVE,217.80,359.18,59.996,1553019305,"201051344000438","174011545737251",29.32,31.00,0,331.53,424.71,193.7,185.0,0.897,1232590.9,1232590.9,20327,0,0,0,L,1122011218,1,124.94,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019324,301549.00
03/19/2019 14:15,2,6.688,ACTIVE,218.26,360.08,59.975,1553019305,"201051344001135","174011545737251",29.28,30.50,0,331.53,424.11,198.4,189.6,0.906,1219630.2,1219630.2,20279,0,0,0,L,1122011218,1,124.94,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019325,301550.00
03/19/2019 14:15,2,6.873,ACTIVE,220.29,364.59,59.985,1553019305,"201051344000983","174011545737251",29.40,28.80,0,332.73,428.61,204.6,195.5,0.955,1237965.7,1237965.7,12043,0,0,0,L,1122011218,1,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019326,301551.00
03/19/2019 14:15,2,6.625,ACTIVE,218.48,360.69,59.990,1553019305,"201051344001203","174011545737251",29.80,31.80,0,333.03,423.20,199.9,191.0,0.928,1227241.6,1227241.6,20330,0,0,0,L,1122011218,1,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019327,301552.00
03/19/2019 14:15,2,6.490,ACTIVE,216.90,356.48,60.017,1553019305,"201051344001230","174011545737251",29.50,32.40,0,327.02,418.70,193.8,185.1,0.897,1224417.2,1224417.2,20141,0,0,0,L,1122011218,1,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019328,301553.00
03/19/2019 14:15,2,6.682,ACTIVE,216.90,357.98,59.953,1553019305,"201051344000646","174011545737251",29.32,33.30,0,326.12,425.01,198.4,189.6,0.924,1217448.4,1217448.4,20299,0,0,0,L,1122011218,1,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019329,301554.00
03/19/2019 14:15,2,7.037,ACTIVE,219.16,362.19,59.969,1553019305,"201051344000867","174011545737251",28.90,32.00,0,330.63,424.41,205.9,196.8,0.932,1215477.6,1215477.6,44220,0,0,0,L,1122011218,1,124.94,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019330,301555.00
03/19/2019 14:15,2,6.898,ACTIVE,219.16,362.49,59.996,1553019305,"201051344000633","174011545737251",29.16,33.50,0,330.03,424.71,203.6,194.6,0.959,1214247.6,1214247.6,44272,0,0,0,L,1122011218,1,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019330,301556.00
03/19/2019 14:15,2,6.795,ACTIVE,217.35,360.08,59.985,1553019305,"201051344000955","174011545737251",29.34,32.00,0,327.62,423.20,201.8,192.9,0.924,1237017.9,1237017.9,20319,0,0,0,L,1122011218,1,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019331,301557.00
03/19/2019 14:15,2,6.918,ACTIVE,219.61,364.59,59.996,1553019305,"201051344000648","174011545737251",29.24,29.00,0,332.73,427.71,205.0,195.9,0.941,1228086.8,1228086.8,43778,0,0,0,L,1122011218,1,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019332,301558.00
03/19/2019 14:15,2,7.057,ACTIVE,220.06,366.10,59.975,1553019305,"201051344000645","174011545737251",29.20,28.50,0,333.93,427.11,208.3,199.2,0.932,1232714.7,1232714.7,43738,0,0,0,L,1122011218,1,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019333,301559.00
03/19/2019 14:15,2,7.057,ACTIVE,220.06,364.59,59.990,1553019305,"201051344000569","174011545737251",29.28,26.50,0,333.03,428.01,209.1,199.9,0.959,1248683.6,1248683.6,11961,0,0,0,L,1122011218,1,124.72,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019334,301560.00
03/19/2019 14:15,2,7.000,ACTIVE,220.06,370.60,59.975,1553019305,"179051228000119","174011545737251",29.58,33.30,0,336.94,428.01,209.6,200.4,0.990,36161.9,36161.9,12037,0,0,0,L,46974696,1,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553019335,301561.00
03/19/2019 14:30,2,8.385,ACTIVE,222.55,372.11,60.017,1553020204,"201051344000579","174011545737251",29.78,36.00,0,336.94,428.91,252.4,241.7,1.171,1248544.8,1248544.8,12411,0,0,0,L,1122011218,1,126.07,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020206,301562.00
03/19/2019 14:30,2,8.297,ACTIVE,220.52,369.10,60.028,1553020204,"201051344001025","174011545737251",30.26,33.00,0,331.23,423.81,254.4,243.7,1.118,1231037.9,1231037.9,20332,0,0,0,L,1122011218,1,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020207,301563.00
03/19/2019 14:30,2,8.227,ACTIVE,220.52,368.20,60.006,1553020204,"201051344001093","174011545737251",30.55,27.00,0,332.43,424.71,254.6,243.8,1.140,1215208.1,1215208.1,20351,0,0,0,L,1122011218,1,126.07,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020208,301564.00
03/19/2019 14:30,2,8.373,ACTIVE,222.32,369.10,59.996,1553020204,"201051344000458","174011545737251",30.00,34.30,0,336.34,428.61,254.2,243.4,1.153,1231876.4,1231876.4,12150,0,0,0,L,1122011218,1,126.30,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020209,301565.00
03/19/2019 14:30,2,8.574,ACTIVE,218.93,364.89,59.980,1553020204,"201051344000890","174011545737251",29.34,36.50,0,330.03,423.81,254.6,243.8,1.167,1229742.6,1229742.6,20280,0,0,0,L,1122011218,1,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020210,301566.00
03/19/2019 14:30,2,9.451,ACTIVE,222.55,363.99,59.980,1553020204,"201051344000988","174011545737251",18.01,29.00,0,337.84,407.27,172.4,164.5,0.778,954724.1,954724.1,12500,0,0,0,L,1122011218,1,126.07,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020211,301567.00
03/19/2019 14:30,2,8.396,ACTIVE,220.52,369.40,59.980,1553020204,"201051344000582","174011545737251",29.94,28.00,0,331.83,425.31,254.3,243.5,1.153,1209194.2,1209194.2,20252,0,0,0,L,1122011218,1,125.85,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020212,301568.00
03/19/2019 14:30,2,8.213,ACTIVE,220.74,366.70,59.959,1553020204,"201051344000868","174011545737251",30.47,26.30,0,332.43,423.20,252.8,242.1,1.153,1216939.5,1216939.5,44200,0,0,0,L,1122011218,1,125.40,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020212,301569.00
03/19/2019 14:30,2,8.268,ACTIVE,222.32,369.70,59.985,1553020204,"201051344000576","174011545737251",30.42,29.00,0,335.14,428.91,254.3,243.5,1.176,1235173.2,1235173.2,16236,0,0,0,L,1122011218,1,126.30,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020213,301570.00
03/19/2019 14:30,2,8.471,ACTIVE,222.55,370.30,59.985,1553020204,"201051344001158","174011545737251",29.68,33.50,0,335.74,428.61,254.4,243.6,1.167,1212340.2,1212340.2,12458,0,0,0,L,1122011218,1,126.07,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020214,301571.00
