ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2019 14:30,2,8.275,ACTIVE,220.52,365.49,59.975,1553020204,"201051344000917","174011545737251",30.42,32.20,0,331.53,423.20,254.5,243.7,1.189,1227151.1,1227151.1,20126,0,0,0,L,1122011218,1,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020215,301572.00
03/19/2019 14:30,2,8.926,ACTIVE,219.61,358.58,59.985,1553020204,"201051344000417","174011545737251",18.55,34.80,0,333.33,397.05,167.9,160.1,0.782,989845.8,989845.8,20346,0,0,0,L,1122011218,1,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020216,301573.00
03/19/2019 14:30,2,8.436,ACTIVE,218.93,367.00,59.985,1553020204,"201051344000685","174011545737251",29.78,31.50,0,331.23,423.20,254.4,243.6,1.215,1231692.6,1231692.6,20336,0,0,0,L,1122011218,1,125.85,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020217,301574.00
03/19/2019 14:30,2,8.342,ACTIVE,220.97,368.50,59.938,1553020204,"201051344000651","174011545737251",30.16,29.00,0,332.13,422.60,254.8,244.0,1.118,1224275.1,1224275.1,20316,0,0,0,L,1122011218,1,126.75,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020218,301575.00
03/19/2019 14:30,2,8.338,ACTIVE,220.29,367.60,59.964,1553020204,"201051344000594","174011545737251",30.04,39.80,0,332.13,423.50,253.4,242.6,1.153,1237925.2,1237925.2,44148,0,0,0,L,1122011218,1,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020219,301576.00
03/19/2019 14:30,2,8.295,ACTIVE,222.77,369.70,60.006,1553020204,"201051344000469","174011545737251",30.36,25.30,0,335.44,428.91,254.7,243.9,1.176,1216480.4,1216480.4,12442,0,0,0,L,1122011218,1,125.85,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020220,301577.00
03/19/2019 14:30,2,8.307,ACTIVE,220.97,368.20,59.975,1553020204,"201051344000585","174011545737251",30.28,31.30,0,332.13,422.90,254.4,243.6,1.153,1237092.4,1237092.4,20372,0,0,0,L,1122011218,1,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020221,301578.00
03/19/2019 14:30,2,8.316,ACTIVE,223.23,373.61,59.985,1553020204,"201051344000853","174011545737251",30.30,30.50,0,336.04,428.61,254.9,244.1,1.189,1239793.8,1239793.8,12038,0,0,0,L,1122011218,1,126.75,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020222,301579.00
03/19/2019 14:30,2,8.504,ACTIVE,218.93,364.29,59.990,1553020204,"201051344001145","174011545737251",29.48,32.40,0,331.53,423.81,253.6,242.8,1.153,1239989.9,1239989.9,20289,0,0,0,L,1122011218,1,125.40,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020223,301580.00
03/19/2019 14:30,2,8.629,ACTIVE,220.06,367.60,59.990,1553020204,"201051344000438","174011545737251",29.14,32.20,0,332.13,425.01,254.3,243.5,1.167,1232643.8,1232643.8,20328,0,0,0,L,1122011218,1,126.07,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020224,301581.00
03/19/2019 14:30,2,8.518,ACTIVE,220.52,365.80,59.980,1553020204,"201051344001135","174011545737251",29.50,32.20,0,332.13,424.71,254.2,243.4,1.145,1219683.4,1219683.4,20280,0,0,0,L,1122011218,1,126.07,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020225,301582.00
03/19/2019 14:30,2,8.336,ACTIVE,222.55,367.60,59.996,1553020204,"201051344000983","174011545737251",30.20,32.00,0,334.54,428.61,254.6,243.8,1.171,1238020.1,1238020.1,12044,0,0,0,L,1122011218,1,126.30,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020226,301583.00
03/19/2019 14:30,2,8.279,ACTIVE,220.74,366.70,59.985,1553020204,"201051344001203","174011545737251",30.38,32.20,0,332.43,423.50,254.7,243.9,1.167,1227295.2,1227295.2,20331,0,0,0,L,1122011218,1,126.75,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020226,301584.00
03/19/2019 14:30,2,8.406,ACTIVE,218.93,364.89,60.001,1553020204,"201051344001230","174011545737251",29.88,33.30,0,327.32,419.00,254.1,243.3,1.171,1224469.9,1224469.9,20142,0,0,0,L,1122011218,1,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020227,301585.00
03/19/2019 14:30,2,8.459,ACTIVE,219.16,366.70,59.985,1553020204,"201051344000646","174011545737251",29.74,34.80,0,330.33,425.61,254.6,243.8,1.171,1217501.4,1217501.4,20300,0,0,0,L,1122011218,1,125.85,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020228,301586.00
03/19/2019 14:30,2,8.369,ACTIVE,221.19,366.40,59.985,1553020204,"201051344000867","174011545737251",30.08,33.30,0,330.93,423.50,254.2,243.5,1.123,1215531.5,1215531.5,44221,0,0,0,L,1122011218,1,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020229,301587.00
03/19/2019 14:30,2,8.375,ACTIVE,221.19,369.10,59.980,1553020204,"201051344000633","174011545737251",29.94,34.50,0,331.53,423.20,253.4,242.7,1.176,1214301.3,1214301.3,44273,0,0,0,L,1122011218,1,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020230,301588.00
03/19/2019 14:30,2,8.406,ACTIVE,219.39,363.39,59.959,1553020204,"201051344000955","174011545737251",29.88,33.80,0,330.63,423.20,254.5,243.7,1.180,1237071.0,1237071.0,20320,0,0,0,L,1122011218,1,125.17,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020231,301589.00
03/19/2019 14:30,2,8.395,ACTIVE,221.64,370.60,59.996,1553020204,"201051344000648","174011545737251",29.92,30.50,0,334.24,428.91,254.1,243.3,1.158,1228140.6,1228140.6,43779,0,0,0,L,1122011218,1,125.40,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020232,301590.00
03/19/2019 14:30,2,8.363,ACTIVE,222.10,369.70,59.969,1553020204,"201051344000645","174011545737251",30.10,30.00,0,334.54,428.61,254.5,243.7,1.136,1232769.1,1232769.1,43739,0,0,0,L,1122011218,1,126.07,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020233,301591.00
03/19/2019 14:30,2,8.199,ACTIVE,222.32,368.50,59.975,1553020204,"201051344000569","174011545737251",30.65,30.00,0,334.24,428.61,254.1,243.3,1.153,1248738.2,1248738.2,11962,0,0,0,L,1122011218,1,125.62,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020234,301592.00
03/19/2019 14:30,2,8.037,ACTIVE,222.32,375.41,59.980,1553020204,"179051228000119","174011545737251",31.19,35.20,0,337.54,428.01,253.5,242.8,1.193,36217.0,36217.0,12038,0,0,0,L,46974696,1,126.07,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553020235,301593.00
03/19/2019 14:45,2,8.877,ACTIVE,223.00,371.51,59.985,1553021104,"201051344000579","174011545737251",28.01,37.50,0,341.15,428.91,251.7,241.0,1.153,1248605.3,1248605.3,12412,0,0,0,L,1122011218,1,126.30,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021106,301594.00
03/19/2019 14:45,2,8.854,ACTIVE,220.29,367.60,59.975,1553021104,"201051344001025","174011545737251",28.39,33.30,0,333.03,424.41,254.5,243.7,1.140,1231098.5,1231098.5,20333,0,0,0,L,1122011218,1,125.85,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021106,301595.00
03/19/2019 14:45,2,8.537,ACTIVE,220.74,370.60,60.012,1553021104,"201051344001093","174011545737251",29.46,27.30,0,333.03,424.11,254.7,243.9,1.145,1215268.7,1215268.7,20352,0,0,0,L,1122011218,1,126.30,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021107,301596.00
03/19/2019 14:45,2,8.625,ACTIVE,222.77,370.30,59.996,1553021104,"201051344000458","174011545737251",29.14,35.60,0,341.45,428.61,254.4,243.6,1.162,1231937.0,1231937.0,12151,0,0,0,L,1122011218,1,126.30,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021108,301597.00
03/19/2019 14:45,2,8.820,ACTIVE,219.16,365.80,59.990,1553021104,"201051344000890","174011545737251",28.19,36.80,0,336.04,424.11,251.7,241.0,1.149,1229802.7,1229802.7,20281,0,0,0,L,1122011218,1,125.85,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021109,301598.00
03/19/2019 14:45,2,9.031,ACTIVE,222.77,364.89,60.017,1553021104,"201051344000988","174011545737251",18.09,31.00,0,342.65,406.07,165.6,157.9,0.760,954764.4,954764.4,12501,0,0,0,L,1122011218,1,126.07,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021110,301599.00
03/19/2019 14:45,2,8.615,ACTIVE,220.97,371.51,59.975,1553021104,"201051344000582","174011545737251",28.67,28.80,0,332.13,425.31,250.2,239.6,1.123,1209254.5,1209254.5,20253,0,0,0,L,1122011218,1,126.30,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021111,301600.00
03/19/2019 14:45,2,8.834,ACTIVE,220.97,370.00,59.985,1553021104,"201051344000868","174011545737251",28.21,27.50,0,332.73,423.20,252.3,241.6,1.123,1217000.2,1217000.2,44201,0,0,0,L,1122011218,1,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021112,301601.00
03/19/2019 14:45,2,8.980,ACTIVE,222.55,373.91,59.985,1553021104,"201051344000576","174011545737251",27.95,29.80,0,335.74,429.52,254.0,243.2,1.162,1235233.9,1235233.9,16237,0,0,0,L,1122011218,1,126.30,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021113,301602.00
03/19/2019 14:45,2,8.789,ACTIVE,222.77,373.01,59.980,1553021104,"201051344001158","174011545737251",27.97,34.00,0,339.95,429.22,248.8,238.3,1.127,1212400.6,1212400.6,12459,0,0,0,L,1122011218,1,126.07,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021114,301603.00
03/19/2019 14:45,2,8.750,ACTIVE,220.29,367.00,59.990,1553021104,"201051344000917","174011545737251",28.19,32.60,0,332.13,424.11,249.6,239.0,1.149,1227211.6,1227211.6,20127,0,0,0,L,1122011218,1,125.85,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021115,301604.00
03/19/2019 14:45,2,8.365,ACTIVE,219.39,357.98,59.996,1553021104,"201051344000417","174011545737251",18.59,35.00,0,337.84,398.56,157.4,150.0,0.734,989884.6,989884.6,20347,0,0,0,L,1122011218,1,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021116,301605.00
03/19/2019 14:45,2,8.496,ACTIVE,218.93,366.40,59.975,1553021104,"201051344000685","174011545737251",28.23,33.00,0,334.84,423.81,242.9,232.5,1.162,1231752.7,1231752.7,20337,0,0,0,L,1122011218,1,126.07,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021117,301606.00
03/19/2019 14:45,2,8.328,ACTIVE,220.97,367.00,59.985,1553021104,"201051344000651","174011545737251",28.77,30.80,0,332.73,422.60,242.5,232.1,1.065,1224335.6,1224335.6,20317,0,0,0,L,1122011218,1,126.75,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021118,301607.00
03/19/2019 14:45,2,8.508,ACTIVE,220.06,364.29,59.975,1553021104,"201051344000594","174011545737251",28.05,41.00,0,331.83,424.11,241.6,231.2,1.096,1237985.9,1237985.9,44149,0,0,0,L,1122011218,1,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021119,301608.00
03/19/2019 14:45,2,8.428,ACTIVE,222.32,370.90,60.006,1553021104,"201051344000469","174011545737251",28.27,27.00,0,340.25,429.82,241.2,230.9,1.114,1216541.1,1216541.1,12443,0,0,0,L,1122011218,1,125.62,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021119,301609.00
03/19/2019 14:45,2,8.396,ACTIVE,220.52,366.10,60.012,1553021104,"201051344000585","174011545737251",28.29,32.00,0,332.43,422.60,240.4,230.2,1.092,1237153.0,1237153.0,20373,0,0,0,L,1122011218,1,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021120,301610.00
03/19/2019 14:45,2,8.496,ACTIVE,222.77,370.30,59.990,1553021104,"201051344000853","174011545737251",28.27,33.00,0,338.74,429.52,243.2,232.8,1.114,1239854.5,1239854.5,12039,0,0,0,L,1122011218,1,126.53,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021121,301611.00
03/19/2019 14:45,2,8.227,ACTIVE,218.71,365.19,59.975,1553021104,"201051344001145","174011545737251",28.13,34.50,0,336.34,424.71,234.2,224.1,1.069,1240050.1,1240050.1,20290,0,0,0,L,1122011218,1,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021122,301612.00
03/19/2019 14:45,2,8.113,ACTIVE,220.06,364.29,59.985,1553021104,"201051344000438","174011545737251",28.51,34.00,0,334.54,425.01,234.0,224.0,1.087,1232703.8,1232703.8,20329,0,0,0,L,1122011218,1,126.07,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021123,301613.00
03/19/2019 14:45,2,8.158,ACTIVE,220.29,366.10,59.975,1553021104,"201051344001135","174011545737251",28.63,32.60,0,334.24,424.11,236.7,226.5,1.065,1219743.7,1219743.7,20281,0,0,0,L,1122011218,1,126.07,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021124,301614.00
03/19/2019 14:45,2,8.471,ACTIVE,222.10,369.40,59.990,1553021104,"201051344000983","174011545737251",28.43,33.50,0,336.64,428.61,243.9,233.5,1.131,1238080.7,1238080.7,12045,0,0,0,L,1122011218,1,126.07,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021125,301615.00
03/19/2019 14:45,2,8.342,ACTIVE,220.52,367.90,60.022,1553021104,"201051344001203","174011545737251",28.82,32.40,0,333.63,425.01,243.6,233.2,1.131,1227355.8,1227355.8,20332,0,0,0,L,1122011218,1,126.53,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021127,301616.00
03/19/2019 14:45,2,8.260,ACTIVE,218.71,364.29,59.980,1553021104,"201051344001230","174011545737251",28.53,33.80,0,330.03,422.30,238.7,228.5,1.096,1224529.9,1224529.9,20143,0,0,0,L,1122011218,1,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021127,301617.00
03/19/2019 14:45,2,8.549,ACTIVE,219.39,367.00,59.980,1553021104,"201051344000646","174011545737251",28.15,36.30,0,334.54,425.31,243.7,233.3,1.131,1217561.5,1217561.5,20301,0,0,0,L,1122011218,1,125.85,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021128,301618.00
03/19/2019 14:45,2,8.682,ACTIVE,220.97,367.60,59.996,1553021104,"201051344000867","174011545737251",27.97,34.50,0,330.93,423.20,245.7,235.2,1.109,1215591.9,1215591.9,44222,0,0,0,L,1122011218,1,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021129,301619.00
03/19/2019 14:45,2,8.617,ACTIVE,220.97,369.10,59.985,1553021104,"201051344000633","174011545737251",27.97,36.30,0,331.23,424.71,243.8,233.4,1.127,1214361.7,1214361.7,44274,0,0,0,L,1122011218,1,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021130,301620.00
03/19/2019 14:45,2,8.355,ACTIVE,219.39,365.49,59.953,1553021104,"201051344000955","174011545737251",28.57,34.00,0,335.74,423.50,241.5,231.2,1.118,1237131.0,1237131.0,20321,0,0,0,L,1122011218,1,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021131,301621.00
03/19/2019 14:45,2,8.617,ACTIVE,221.64,371.51,59.996,1553021104,"201051344000648","174011545737251",28.01,31.00,0,333.33,428.61,244.6,234.1,1.109,1228201.2,1228201.2,43780,0,0,0,L,1122011218,1,125.40,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021132,301622.00
03/19/2019 14:45,2,8.729,ACTIVE,222.10,370.30,59.980,1553021104,"201051344000645","174011545737251",27.99,30.80,0,336.64,428.01,247.2,236.7,1.096,1232829.7,1232829.7,43740,0,0,0,L,1122011218,1,126.07,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021133,301623.00
03/19/2019 14:45,2,8.670,ACTIVE,222.32,370.30,60.001,1553021104,"201051344000569","174011545737251",28.11,32.00,0,334.54,428.61,246.7,236.2,1.131,1248798.9,1248798.9,11963,0,0,0,L,1122011218,1,125.62,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021134,301624.00
03/19/2019 14:45,2,8.795,ACTIVE,222.10,377.52,59.996,1553021104,"179051228000119","174011545737251",28.45,38.00,0,337.84,427.71,253.3,242.6,1.180,36277.8,36277.8,12039,0,0,0,L,46974696,1,126.07,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553021135,301625.00
03/19/2019 15:00,2,8.158,ACTIVE,222.77,368.50,60.012,1553022005,"201051344000579","174011545737251",30.81,39.50,0,330.33,429.52,254.2,243.4,1.149,1248665.0,1248665.0,12413,0,0,0,L,1122011218,1,126.07,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022006,301626.00
03/19/2019 15:00,2,8.004,ACTIVE,220.74,367.00,60.043,1553022005,"201051344001025","174011545737251",31.37,35.40,0,327.92,426.81,254.1,243.3,1.114,1231158.5,1231158.5,20334,0,0,0,L,1122011218,1,126.07,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022007,301627.00
03/19/2019 15:00,2,7.893,ACTIVE,220.74,367.00,60.006,1553022005,"201051344001093","174011545737251",31.87,29.00,0,325.22,428.91,254.3,243.5,1.158,1215328.5,1215328.5,20353,0,0,0,L,1122011218,1,126.30,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022008,301628.00
03/19/2019 15:00,2,8.141,ACTIVE,222.55,369.40,60.012,1553022005,"201051344000458","174011545737251",30.93,37.50,0,329.73,429.82,254.8,244.0,1.162,1231997.0,1231997.0,12152,0,0,0,L,1122011218,1,126.07,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022009,301629.00
03/19/2019 15:00,2,8.109,ACTIVE,219.16,363.09,60.012,1553022005,"201051344000890","174011545737251",30.97,38.00,0,326.12,425.31,253.7,242.9,1.162,1229861.8,1229861.8,20282,0,0,0,L,1122011218,1,125.85,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022010,301630.00
03/19/2019 15:00,2,9.799,ACTIVE,223.00,367.60,60.001,1553022005,"201051344000988","174011545737251",18.45,31.30,0,332.43,408.18,183.1,174.8,0.831,954803.9,954803.9,12502,0,0,0,L,1122011218,1,126.07,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022011,301631.00
03/19/2019 15:00,2,8.059,ACTIVE,220.74,365.80,60.033,1553022005,"201051344000582","174011545737251",31.15,30.80,0,325.52,429.52,253.4,242.7,1.105,1209313.9,1209313.9,20254,0,0,0,L,1122011218,1,126.30,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022012,301632.00
03/19/2019 15:00,2,8.057,ACTIVE,220.97,367.30,60.012,1553022005,"201051344000868","174011545737251",31.11,30.00,0,324.92,428.01,253.7,243.0,1.127,1217060.2,1217060.2,44202,0,0,0,L,1122011218,1,125.17,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022013,301633.00
03/19/2019 15:00,2,8.092,ACTIVE,222.55,370.90,59.996,1553022005,"201051344000576","174011545737251",31.07,31.50,0,330.93,430.42,254.2,243.5,1.207,1235294.0,1235294.0,16238,0,0,0,L,1122011218,1,126.07,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022014,301634.00
03/19/2019 15:00,2,8.270,ACTIVE,222.77,371.81,59.996,1553022005,"201051344001158","174011545737251",30.45,36.00,0,327.32,428.91,254.8,244.0,1.162,1212460.0,1212460.0,12460,0,0,0,L,1122011218,1,125.85,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022015,301635.00
03/19/2019 15:00,2,8.053,ACTIVE,220.74,366.70,60.006,1553022005,"201051344000917","174011545737251",31.21,34.00,0,326.42,424.11,254.1,243.3,1.189,1227271.3,1227271.3,20128,0,0,0,L,1122011218,1,126.07,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022016,301636.00
03/19/2019 15:00,2,9.297,ACTIVE,219.61,360.38,59.969,1553022005,"201051344000417","174011545737251",18.51,35.80,0,326.72,402.46,174.3,166.3,0.795,989922.8,989922.8,20348,0,0,0,L,1122011218,1,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022016,301637.00
03/19/2019 15:00,2,8.285,ACTIVE,219.16,364.89,60.012,1553022005,"201051344000685","174011545737251",30.38,34.80,0,326.72,423.50,254.5,243.7,1.211,1231811.9,1231811.9,20338,0,0,0,L,1122011218,1,126.30,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022017,301638.00
03/19/2019 15:00,2,8.170,ACTIVE,221.19,366.40,60.006,1553022005,"201051344000651","174011545737251",30.85,31.00,0,323.41,427.71,254.8,244.0,1.140,1224395.3,1224395.3,20318,0,0,0,L,1122011218,1,126.98,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022018,301639.00
03/19/2019 15:00,2,8.131,ACTIVE,220.29,367.30,60.006,1553022005,"201051344000594","174011545737251",30.87,42.80,0,325.82,430.12,253.8,243.1,1.114,1238045.8,1238045.8,44150,0,0,0,L,1122011218,1,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022019,301640.00
03/19/2019 15:00,2,8.010,ACTIVE,223.00,368.80,60.001,1553022005,"201051344000469","174011545737251",31.39,27.00,0,332.13,430.12,253.9,243.1,1.176,1216601.2,1216601.2,12444,0,0,0,L,1122011218,1,125.85,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022020,301641.00
03/19/2019 15:00,2,8.014,ACTIVE,221.19,367.60,60.001,1553022005,"201051344000585","174011545737251",31.33,32.60,0,326.42,427.71,253.2,242.4,1.149,1237213.0,1237213.0,20374,0,0,0,L,1122011218,1,126.07,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022021,301642.00
03/19/2019 15:00,2,8.107,ACTIVE,223.23,371.51,60.033,1553022005,"201051344000853","174011545737251",31.03,34.50,0,333.63,429.52,254.8,244.0,1.158,1239914.8,1239914.8,12040,0,0,0,L,1122011218,1,126.75,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022022,301643.00
03/19/2019 15:00,2,8.191,ACTIVE,218.93,364.29,60.017,1553022005,"201051344001145","174011545737251",30.71,35.80,0,325.52,424.11,254.6,243.8,1.198,1240109.3,1240109.3,20291,0,0,0,L,1122011218,1,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022023,301644.00
03/19/2019 15:00,2,8.217,ACTIVE,220.29,369.10,60.001,1553022005,"201051344000438","174011545737251",30.61,34.30,0,327.62,428.61,254.6,243.8,1.167,1232762.8,1232762.8,20330,0,0,0,L,1122011218,1,126.30,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022024,301645.00
03/19/2019 15:00,2,8.219,ACTIVE,220.29,364.59,59.996,1553022005,"201051344001135","174011545737251",30.61,34.80,0,326.72,427.71,254.5,243.7,1.140,1219803.1,1219803.1,20282,0,0,0,L,1122011218,1,126.07,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022025,301646.00
03/19/2019 15:00,2,8.258,ACTIVE,222.55,370.90,59.996,1553022005,"201051344000983","174011545737251",30.47,34.80,0,332.43,429.22,254.6,243.8,1.167,1238140.9,1238140.9,12046,0,0,0,L,1122011218,1,126.07,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022026,301647.00
03/19/2019 15:00,2,8.139,ACTIVE,220.97,365.80,59.990,1553022005,"201051344001203","174011545737251",30.83,31.80,0,326.72,425.91,253.8,243.1,1.167,1227415.8,1227415.8,20333,0,0,0,L,1122011218,1,126.75,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022027,301648.00
03/19/2019 15:00,2,8.350,ACTIVE,218.93,364.59,60.033,1553022005,"201051344001230","174011545737251",30.08,35.00,0,324.32,423.50,254.2,243.4,1.158,1224589.0,1224589.0,20144,0,0,0,L,1122011218,1,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022028,301649.00
03/19/2019 15:00,2,8.410,ACTIVE,219.16,367.00,59.932,1553022005,"201051344000646","174011545737251",29.88,36.50,0,324.92,425.31,254.2,243.5,1.176,1217620.7,1217620.7,20302,0,0,0,L,1122011218,1,125.85,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022029,301650.00
03/19/2019 15:00,2,8.553,ACTIVE,220.97,365.80,59.990,1553022005,"201051344000867","174011545737251",28.86,36.30,0,322.81,428.01,249.6,239.0,1.118,1215651.6,1215651.6,44223,0,0,0,L,1122011218,1,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022030,301651.00
03/19/2019 15:00,2,8.361,ACTIVE,220.52,366.40,59.996,1553022005,"201051344000633","174011545737251",28.67,37.50,0,323.41,427.41,242.4,232.0,1.127,1214421.4,1214421.4,44275,0,0,0,L,1122011218,1,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022031,301652.00
03/19/2019 15:00,2,8.297,ACTIVE,218.93,364.89,60.033,1553022005,"201051344000955","174011545737251",28.65,36.80,0,327.62,423.50,240.4,230.1,1.105,1237190.1,1237190.1,20322,0,0,0,L,1122011218,1,125.17,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022032,301653.00
03/19/2019 15:00,2,8.406,ACTIVE,221.42,369.70,60.001,1553022005,"201051344000648","174011545737251",28.19,33.30,0,324.62,429.22,239.9,229.7,1.105,1228260.9,1228260.9,43781,0,0,0,L,1122011218,1,125.17,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022033,301654.00
03/19/2019 15:00,2,8.494,ACTIVE,221.64,369.70,59.996,1553022005,"201051344000645","174011545737251",27.95,31.80,0,324.32,428.01,240.4,230.2,1.074,1232889.9,1232889.9,43741,0,0,0,L,1122011218,1,125.85,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022034,301655.00
03/19/2019 15:00,2,8.150,ACTIVE,221.64,370.00,59.990,1553022005,"201051344000569","174011545737251",28.15,33.50,0,326.42,430.42,232.1,222.1,1.061,1248859.0,1248859.0,11964,0,0,0,L,1122011218,1,125.17,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022035,301656.00
03/19/2019 15:00,2,7.689,ACTIVE,221.19,373.91,59.975,1553022005,"179051228000119","174011545737251",28.92,39.50,0,327.92,434.93,225.1,215.3,1.052,36338.3,36338.3,12040,0,0,0,L,46974696,1,125.40,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022035,301657.00
03/19/2019 15:15,2,6.416,ACTIVE,220.06,363.09,60.012,1553022905,"201051344000579","174011545737251",28.78,37.50,0,335.74,429.22,187.0,178.5,0.875,1248717.3,1248717.3,12414,0,0,0,L,1122011218,1,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022906,301658.00
03/19/2019 15:15,2,6.412,ACTIVE,218.26,359.18,60.001,1553022905,"201051344001025","174011545737251",29.28,34.00,0,332.13,425.31,190.1,181.6,0.849,1231211.2,1231211.2,20335,0,0,0,L,1122011218,1,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022907,301659.00
03/19/2019 15:15,2,6.125,ACTIVE,218.26,359.78,59.996,1553022905,"201051344001093","174011545737251",29.74,27.00,0,332.43,429.82,184.3,175.9,0.835,1215380.8,1215380.8,20354,0,0,0,L,1122011218,1,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022908,301660.00
03/19/2019 15:15,2,6.207,ACTIVE,219.61,362.49,60.001,1553022905,"201051344000458","174011545737251",28.67,35.60,0,334.84,429.22,180.2,172.0,0.835,1232049.4,1232049.4,12153,0,0,0,L,1122011218,1,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022909,301661.00
03/19/2019 15:15,2,6.137,ACTIVE,217.13,358.28,59.990,1553022905,"201051344000890","174011545737251",28.88,36.30,0,330.93,424.11,179.3,171.2,0.822,1229913.6,1229913.6,20283,0,0,0,L,1122011218,1,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022910,301662.00
03/19/2019 15:15,2,6.090,ACTIVE,219.61,357.08,59.990,1553022905,"201051344000988","174011545737251",18.71,30.80,0,337.84,410.58,115.4,109.5,0.539,954838.4,954838.4,12503,0,0,0,L,1122011218,1,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022911,301663.00
03/19/2019 15:15,2,5.936,ACTIVE,218.26,358.58,60.006,1553022905,"201051344000582","174011545737251",29.12,28.80,0,332.43,425.01,175.0,167.0,0.800,1209365.8,1209365.8,20255,0,0,0,L,1122011218,1,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022912,301664.00
03/19/2019 15:15,2,5.908,ACTIVE,218.26,359.18,59.996,1553022905,"201051344000868","174011545737251",29.26,28.00,0,329.73,424.71,175.2,167.2,0.782,1217112.8,1217112.8,44203,0,0,0,L,1122011218,1,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022913,301665.00
03/19/2019 15:15,2,6.168,ACTIVE,219.84,363.39,60.006,1553022905,"201051344000576","174011545737251",29.36,30.50,0,335.44,430.12,183.6,175.3,0.871,1235346.3,1235346.3,16239,0,0,0,L,1122011218,1,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022913,301666.00
03/19/2019 15:15,2,6.441,ACTIVE,220.06,362.49,60.001,1553022905,"201051344001158","174011545737251",28.29,34.50,0,336.04,429.52,184.6,176.2,0.857,1212511.8,1212511.8,12461,0,0,0,L,1122011218,1,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022914,301667.00
03/19/2019 15:15,2,6.260,ACTIVE,218.26,359.78,60.012,1553022905,"201051344000917","174011545737251",29.68,32.00,0,331.23,426.81,188.2,179.7,0.888,1227323.4,1227323.4,20129,0,0,0,L,1122011218,1,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022915,301668.00
03/19/2019 15:15,2,6.283,ACTIVE,217.58,352.87,60.001,1553022905,"201051344000417","174011545737251",18.89,34.30,0,333.63,401.86,120.0,113.9,0.561,989956.1,989956.1,20349,0,0,0,L,1122011218,1,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022916,301669.00
03/19/2019 15:15,2,6.213,ACTIVE,216.90,355.88,59.996,1553022905,"201051344000685","174011545737251",29.28,33.30,0,330.63,423.20,184.3,176.0,0.871,1231863.6,1231863.6,20339,0,0,0,L,1122011218,1,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022917,301670.00
03/19/2019 15:15,2,6.139,ACTIVE,218.48,360.08,59.975,1553022905,"201051344000651","174011545737251",29.18,30.80,0,331.53,424.71,181.4,173.2,0.826,1224447.3,1224447.3,20319,0,0,0,L,1122011218,1,125.40,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022918,301671.00
03/19/2019 15:15,2,6.225,ACTIVE,217.80,359.78,59.996,1553022905,"201051344000594","174011545737251",29.12,40.60,0,330.93,424.41,183.6,175.3,0.835,1238097.9,1238097.9,44151,0,0,0,L,1122011218,1,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022919,301672.00
03/19/2019 15:15,2,6.182,ACTIVE,219.84,362.49,59.975,1553022905,"201051344000469","174011545737251",29.44,26.80,0,334.54,429.22,184.2,175.9,0.862,1216653.6,1216653.6,12445,0,0,0,L,1122011218,1,124.27,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022920,301673.00
03/19/2019 15:15,2,6.393,ACTIVE,218.48,360.38,60.001,1553022905,"201051344000585","174011545737251",29.18,31.50,0,331.23,425.61,188.8,180.3,0.866,1237265.6,1237265.6,20375,0,0,0,L,1122011218,1,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022921,301674.00
03/19/2019 15:15,2,6.541,ACTIVE,220.29,363.99,60.006,1553022905,"201051344000853","174011545737251",28.78,32.40,0,335.44,429.22,190.6,182.0,0.893,1239967.3,1239967.3,12041,0,0,0,L,1122011218,1,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022922,301675.00
03/19/2019 15:15,2,6.396,ACTIVE,217.13,358.58,60.012,1553022905,"201051344001145","174011545737251",29.26,32.80,0,331.23,424.41,189.6,181.1,0.879,1240161.0,1240161.0,20292,0,0,0,L,1122011218,1,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022923,301676.00
03/19/2019 15:15,2,6.352,ACTIVE,218.03,359.18,59.996,1553022905,"201051344000438","174011545737251",29.18,33.00,0,332.13,425.01,187.7,179.2,0.879,1232814.2,1232814.2,20331,0,0,0,L,1122011218,1,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022924,301677.00
03/19/2019 15:15,2,6.080,ACTIVE,218.03,358.28,60.006,1553022905,"201051344001135","174011545737251",29.62,33.00,0,332.43,424.71,182.1,173.9,0.835,1219854.8,1219854.8,20283,0,0,0,L,1122011218,1,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022925,301678.00
03/19/2019 15:15,2,6.188,ACTIVE,219.61,363.09,59.975,1553022905,"201051344000983","174011545737251",29.16,33.00,0,335.44,429.22,182.7,174.4,0.840,1238193.2,1238193.2,12047,0,0,0,L,1122011218,1,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022926,301679.00
03/19/2019 15:15,2,6.104,ACTIVE,218.26,357.38,59.990,1553022905,"201051344001203","174011545737251",29.56,30.30,0,333.33,427.11,182.7,174.4,0.857,1227468.0,1227468.0,20334,0,0,0,L,1122011218,1,125.40,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022927,301680.00
03/19/2019 15:15,2,6.105,ACTIVE,216.90,356.18,60.012,1553022905,"201051344001230","174011545737251",29.38,32.80,0,329.43,423.50,181.7,173.4,0.844,1224640.3,1224640.3,20145,0,0,0,L,1122011218,1,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022928,301681.00
03/19/2019 15:15,2,6.318,ACTIVE,217.35,357.68,59.996,1553022905,"201051344000646","174011545737251",28.86,35.60,0,329.43,426.21,184.7,176.4,0.871,1217672.2,1217672.2,20303,0,0,0,L,1122011218,1,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022929,301682.00
03/19/2019 15:15,2,6.074,ACTIVE,218.71,359.78,59.985,1553022905,"201051344000867","174011545737251",28.88,34.30,0,331.23,425.61,177.6,169.5,0.809,1215703.4,1215703.4,44224,0,0,0,L,1122011218,1,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022930,301683.00
03/19/2019 15:15,2,5.955,ACTIVE,218.48,360.38,59.996,1553022905,"201051344000633","174011545737251",28.78,35.60,0,333.93,428.01,173.6,165.6,0.826,1214473.1,1214473.1,44276,0,0,0,L,1122011218,1,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022931,301684.00
03/19/2019 15:15,2,5.787,ACTIVE,217.13,354.67,59.990,1553022905,"201051344000955","174011545737251",29.38,34.00,0,330.03,423.20,172.1,164.2,0.804,1237241.4,1237241.4,20323,0,0,0,L,1122011218,1,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022932,301685.00
03/19/2019 15:15,2,6.117,ACTIVE,219.16,359.18,59.990,1553022905,"201051344000648","174011545737251",28.90,30.80,0,334.24,429.52,178.9,170.8,0.840,1228312.5,1228312.5,43782,0,0,0,L,1122011218,1,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022933,301686.00
03/19/2019 15:15,2,6.322,ACTIVE,219.61,360.69,60.001,1553022905,"201051344000645","174011545737251",28.73,31.00,0,336.34,428.31,183.9,175.6,0.831,1232941.9,1232941.9,43742,0,0,0,L,1122011218,1,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022934,301687.00
03/19/2019 15:15,2,6.303,ACTIVE,219.61,360.69,60.001,1553022905,"201051344000569","174011545737251",29.06,32.60,0,335.14,428.91,185.6,177.2,0.857,1248911.1,1248911.1,11965,0,0,0,L,1122011218,1,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022935,301688.00
03/19/2019 15:15,2,6.416,ACTIVE,219.84,369.70,59.985,1553022905,"179051228000119","174011545737251",29.50,37.30,0,336.94,427.41,191.7,183.1,0.915,36391.1,36391.1,12041,0,0,0,L,46974696,1,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553022936,301689.00
03/19/2019 15:30,2,6.805,ACTIVE,220.97,364.29,59.985,1553023804,"201051344000579","174011545737251",28.92,35.00,0,336.64,428.61,199.4,190.5,0.924,1248764.6,1248764.6,12415,0,0,0,L,1122011218,1,125.17,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023805,301690.00
03/19/2019 15:30,2,6.730,ACTIVE,219.16,360.99,59.996,1553023804,"201051344001025","174011545737251",29.24,32.40,0,332.43,425.31,199.4,190.5,0.893,1231258.9,1231258.9,20336,0,0,0,L,1122011218,1,125.40,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023806,301691.00
03/19/2019 15:30,2,6.479,ACTIVE,218.93,363.09,59.980,1553023804,"201051344001093","174011545737251",29.74,25.80,0,332.73,426.81,195.1,186.4,0.866,1215428.0,1215428.0,20355,0,0,0,L,1122011218,1,125.40,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023807,301692.00
03/19/2019 15:30,2,6.793,ACTIVE,220.74,363.69,59.985,1553023804,"201051344000458","174011545737251",29.06,34.50,0,335.74,429.22,199.8,191.0,0.946,1232096.9,1232096.9,12154,0,0,0,L,1122011218,1,125.17,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023808,301693.00
03/19/2019 15:30,2,6.580,ACTIVE,218.03,358.58,59.996,1553023804,"201051344000890","174011545737251",29.02,34.50,0,330.93,423.81,193.4,184.8,0.897,1229960.4,1229960.4,20284,0,0,0,L,1122011218,1,125.40,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023809,301694.00
03/19/2019 15:30,2,7.293,ACTIVE,221.42,359.78,60.012,1553023804,"201051344000988","174011545737251",18.79,28.50,0,336.94,409.98,138.9,132.2,0.636,954869.6,954869.6,12504,0,0,0,L,1122011218,1,125.17,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023810,301695.00
03/19/2019 15:30,2,7.121,ACTIVE,219.61,363.39,59.969,1553023804,"201051344000582","174011545737251",29.12,27.30,0,329.73,424.71,210.4,201.2,0.959,1209412.7,1209412.7,20256,0,0,0,L,1122011218,1,125.85,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023811,301696.00
03/19/2019 15:30,2,7.508,ACTIVE,220.06,365.19,59.975,1553023804,"201051344000868","174011545737251",29.00,27.30,0,330.33,423.20,220.5,210.9,0.972,1217160.4,1217160.4,44204,0,0,0,L,1122011218,1,124.72,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023812,301697.00
03/19/2019 15:30,2,7.316,ACTIVE,221.42,367.00,59.980,1553023804,"201051344000576","174011545737251",29.02,29.00,0,335.44,429.22,214.9,205.5,0.981,1235393.9,1235393.9,16240,0,0,0,L,1122011218,1,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023813,301698.00
03/19/2019 15:30,2,7.125,ACTIVE,221.42,365.19,59.996,1553023804,"201051344001158","174011545737251",28.90,32.20,0,335.14,428.91,208.5,199.3,0.959,1212558.8,1212558.8,12462,0,0,0,L,1122011218,1,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023814,301699.00
03/19/2019 15:30,2,7.074,ACTIVE,219.39,361.59,60.022,1553023804,"201051344000917","174011545737251",29.28,31.30,0,331.53,424.71,209.9,200.7,0.986,1227370.7,1227370.7,20130,0,0,0,L,1122011218,1,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023815,301700.00
03/19/2019 15:30,2,7.096,ACTIVE,218.48,354.37,59.985,1553023804,"201051344000417","174011545737251",18.79,33.00,0,333.03,403.67,135.0,128.4,0.632,989986.3,989986.3,20350,0,0,0,L,1122011218,1,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023816,301701.00
03/19/2019 15:30,2,7.213,ACTIVE,218.26,362.79,59.996,1553023804,"201051344000685","174011545737251",28.80,32.40,0,331.83,423.81,210.3,201.1,1.008,1231910.5,1231910.5,20340,0,0,0,L,1122011218,1,125.85,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023817,301702.00
03/19/2019 15:30,2,7.180,ACTIVE,219.61,363.99,60.006,1553023804,"201051344000651","174011545737251",28.92,28.80,0,333.33,422.30,210.2,201.0,0.955,1224494.7,1224494.7,20320,0,0,0,L,1122011218,1,126.30,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023818,301703.00
03/19/2019 15:30,2,7.873,ACTIVE,219.39,363.69,59.996,1553023804,"201051344000594","174011545737251",28.47,38.60,0,332.13,424.71,226.9,217.1,1.016,1238145.6,1238145.6,44152,0,0,0,L,1122011218,1,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023819,301704.00
03/19/2019 15:30,2,7.482,ACTIVE,221.87,369.70,59.996,1553023804,"201051344000469","174011545737251",29.38,26.30,0,335.14,428.61,222.4,212.8,1.034,1216701.2,1216701.2,12446,0,0,0,L,1122011218,1,125.17,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023820,301705.00
03/19/2019 15:30,2,7.547,ACTIVE,219.84,365.49,60.001,1553023804,"201051344000585","174011545737251",28.98,31.00,0,331.53,423.20,221.3,211.7,1.016,1237313.5,1237313.5,20376,0,0,0,L,1122011218,1,125.40,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023821,301706.00
03/19/2019 15:30,2,7.131,ACTIVE,221.42,367.60,60.012,1553023804,"201051344000853","174011545737251",29.14,31.80,0,336.34,428.61,210.4,201.2,0.972,1240015.2,1240015.2,12042,0,0,0,L,1122011218,1,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023821,301707.00
03/19/2019 15:30,2,6.893,ACTIVE,218.03,361.59,59.996,1553023804,"201051344001145","174011545737251",29.38,33.00,0,331.83,424.41,205.0,196.0,0.937,1240208.1,1240208.1,20293,0,0,0,L,1122011218,1,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023822,301708.00
03/19/2019 15:30,2,6.840,ACTIVE,218.71,361.59,59.964,1553023804,"201051344000438","174011545737251",29.18,32.60,0,332.43,424.71,201.9,192.9,0.937,1232861.1,1232861.1,20332,0,0,0,L,1122011218,1,125.62,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023823,301709.00
03/19/2019 15:30,2,6.920,ACTIVE,218.93,360.99,59.985,1553023804,"201051344001135","174011545737251",29.14,32.80,0,331.23,424.11,204.1,195.1,0.928,1219901.9,1219901.9,20284,0,0,0,L,1122011218,1,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023824,301710.00
03/19/2019 15:30,2,7.111,ACTIVE,221.19,365.49,60.006,1553023804,"201051344000983","174011545737251",29.48,32.80,0,335.14,428.61,212.2,202.9,0.981,1238241.2,1238241.2,12048,0,0,0,L,1122011218,1,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023825,301711.00
03/19/2019 15:30,2,7.076,ACTIVE,219.39,362.79,60.006,1553023804,"201051344001203","174011545737251",29.40,29.00,0,333.03,425.91,210.7,201.4,0.972,1227515.7,1227515.7,20335,0,0,0,L,1122011218,1,126.07,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023826,301712.00
03/19/2019 15:30,2,6.943,ACTIVE,217.80,360.38,60.001,1553023804,"201051344001230","174011545737251",29.08,31.80,0,329.13,423.50,204.3,195.3,0.924,1224686.9,1224686.9,20146,0,0,0,L,1122011218,1,125.17,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023827,301713.00
