ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2019 15:30,2,6.834,ACTIVE,218.03,361.59,60.001,1553023804,"201051344000646","174011545737251",29.20,33.30,0,330.03,425.01,202.1,193.2,0.932,1217719.1,1217719.1,20304,0,0,0,L,1122011218,1,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023828,301714.00
03/19/2019 15:30,2,6.992,ACTIVE,220.06,361.29,59.959,1553023804,"201051344000867","174011545737251",29.24,32.80,0,330.93,425.01,207.0,197.9,0.932,1215750.8,1215750.8,44225,0,0,0,L,1122011218,1,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023829,301715.00
03/19/2019 15:30,2,7.340,ACTIVE,220.06,366.70,60.001,1553023804,"201051344000633","174011545737251",28.57,33.30,0,331.23,424.41,212.4,203.1,0.999,1214520.4,1214520.4,44277,0,0,0,L,1122011218,1,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023830,301716.00
03/19/2019 15:30,2,6.979,ACTIVE,218.26,359.78,59.996,1553023804,"201051344000955","174011545737251",29.26,33.80,0,331.23,424.11,207.0,197.9,0.963,1237288.2,1237288.2,20324,0,0,0,L,1122011218,1,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023831,301717.00
03/19/2019 15:30,2,7.398,ACTIVE,220.97,366.10,60.001,1553023804,"201051344000648","174011545737251",29.22,28.80,0,334.24,428.01,219.0,209.4,0.986,1228360.0,1228360.0,43783,0,0,0,L,1122011218,1,124.72,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023832,301718.00
03/19/2019 15:30,2,7.197,ACTIVE,220.97,365.19,60.006,1553023804,"201051344000645","174011545737251",28.82,30.00,0,335.44,427.11,210.0,200.8,0.946,1232989.8,1232989.8,43743,0,0,0,L,1122011218,1,125.40,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023833,301719.00
03/19/2019 15:30,2,6.988,ACTIVE,220.74,366.40,60.006,1553023804,"201051344000569","174011545737251",28.94,32.60,0,335.44,428.31,204.9,195.8,0.941,1248958.9,1248958.9,11966,0,0,0,L,1122011218,1,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023834,301720.00
03/19/2019 15:30,2,7.242,ACTIVE,221.19,372.41,59.964,1553023804,"179051228000119","174011545737251",29.18,36.80,0,336.34,428.01,214.1,204.7,1.021,36439.6,36439.6,12042,0,0,0,L,46974696,1,125.40,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553023835,301721.00
03/19/2019 15:45,2,8.307,ACTIVE,222.55,370.30,60.006,1553024704,"201051344000579","174011545737251",28.65,35.80,0,337.24,428.91,240.9,230.6,1.105,1248817.7,1248817.7,12416,0,0,0,L,1122011218,1,125.85,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024706,301722.00
03/19/2019 15:45,2,8.379,ACTIVE,220.52,366.70,59.985,1553024704,"201051344001025","174011545737251",28.61,33.50,0,331.83,423.20,242.7,232.3,1.083,1231312.3,1231312.3,20337,0,0,0,L,1122011218,1,126.07,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024707,301723.00
03/19/2019 15:45,2,8.055,ACTIVE,220.52,368.20,59.996,1553024704,"201051344001093","174011545737251",29.44,26.80,0,332.73,422.90,240.1,229.8,1.069,1215480.9,1215480.9,20356,0,0,0,L,1122011218,1,126.30,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024708,301724.00
03/19/2019 15:45,2,8.441,ACTIVE,222.55,370.30,59.996,1553024704,"201051344000458","174011545737251",28.75,34.50,0,336.34,428.91,245.5,235.0,1.127,1232150.5,1232150.5,12155,0,0,0,L,1122011218,1,126.07,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024708,301725.00
03/19/2019 15:45,2,8.283,ACTIVE,219.16,365.49,59.969,1553024704,"201051344000890","174011545737251",28.63,34.80,0,330.93,424.41,240.0,229.7,1.096,1230012.8,1230012.8,20285,0,0,0,L,1122011218,1,125.85,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024709,301726.00
03/19/2019 15:45,2,8.117,ACTIVE,222.32,363.09,59.996,1553024704,"201051344000988","174011545737251",18.55,29.00,0,337.84,406.07,152.5,145.2,0.685,954904.4,954904.4,12505,0,0,0,L,1122011218,1,125.62,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024710,301727.00
03/19/2019 15:45,2,7.875,ACTIVE,220.52,364.89,60.022,1553024704,"201051344000582","174011545737251",28.73,28.50,0,332.73,424.11,229.1,219.2,0.999,1209465.4,1209465.4,20257,0,0,0,L,1122011218,1,126.30,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024711,301728.00
03/19/2019 15:45,2,7.299,ACTIVE,220.06,367.00,59.996,1553024704,"201051344000868","174011545737251",28.51,27.50,0,333.03,423.20,210.6,201.3,0.941,1217214.0,1217214.0,44205,0,0,0,L,1122011218,1,124.72,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024712,301729.00
03/19/2019 15:45,2,7.293,ACTIVE,221.19,367.30,60.006,1553024704,"201051344000576","174011545737251",28.45,29.50,0,336.04,429.22,210.1,200.8,0.972,1235447.4,1235447.4,16241,0,0,0,L,1122011218,1,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024713,301730.00
03/19/2019 15:45,2,7.398,ACTIVE,221.64,366.40,59.964,1553024704,"201051344001158","174011545737251",28.15,33.00,0,336.34,428.91,210.8,201.5,0.963,1212611.6,1212611.6,12463,0,0,0,L,1122011218,1,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024714,301731.00
03/19/2019 15:45,2,7.293,ACTIVE,219.84,364.59,60.001,1553024704,"201051344000917","174011545737251",29.02,31.30,0,332.13,422.90,214.3,204.9,1.003,1227423.9,1227423.9,20131,0,0,0,L,1122011218,1,125.85,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024715,301732.00
03/19/2019 15:45,2,7.195,ACTIVE,218.48,354.97,60.001,1553024704,"201051344000417","174011545737251",18.94,33.00,0,333.93,399.16,138.1,131.3,0.645,990019.9,990019.9,20351,0,0,0,L,1122011218,1,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024716,301733.00
03/19/2019 15:45,2,7.561,ACTIVE,218.48,363.09,59.996,1553024704,"201051344000685","174011545737251",28.65,33.00,0,332.73,423.81,219.4,209.8,1.043,1231963.1,1231963.1,20341,0,0,0,L,1122011218,1,125.85,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024717,301734.00
03/19/2019 15:45,2,7.816,ACTIVE,220.29,364.59,59.948,1553024704,"201051344000651","174011545737251",28.78,29.80,0,332.73,422.00,227.9,218.1,1.025,1224547.7,1224547.7,20321,0,0,0,L,1122011218,1,126.53,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024718,301735.00
03/19/2019 15:45,2,8.312,ACTIVE,220.06,366.40,60.001,1553024704,"201051344000594","174011545737251",28.53,38.40,0,332.13,424.41,240.1,229.8,1.043,1238199.0,1238199.0,44153,0,0,0,L,1122011218,1,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024719,301736.00
03/19/2019 15:45,2,8.295,ACTIVE,222.77,371.81,60.038,1553024704,"201051344000469","174011545737251",28.96,26.80,0,335.14,428.91,243.3,232.9,1.127,1216754.7,1216754.7,12447,0,0,0,L,1122011218,1,125.62,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024720,301737.00
03/19/2019 15:45,2,8.420,ACTIVE,220.74,368.20,59.996,1553024704,"201051344000585","174011545737251",28.61,31.00,0,331.23,422.00,243.9,233.5,1.105,1237367.2,1237367.2,20377,0,0,0,L,1122011218,1,125.85,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024721,301738.00
03/19/2019 15:45,2,8.486,ACTIVE,223.23,373.31,60.001,1553024704,"201051344000853","174011545737251",28.57,32.40,0,336.94,429.22,245.4,235.0,1.123,1240069.1,1240069.1,12043,0,0,0,L,1122011218,1,126.53,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024721,301739.00
03/19/2019 15:45,2,8.348,ACTIVE,218.93,365.19,59.969,1553024704,"201051344001145","174011545737251",28.41,33.30,0,332.13,424.71,240.0,229.8,1.092,1240261.0,1240261.0,20294,0,0,0,L,1122011218,1,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024722,301740.00
03/19/2019 15:45,2,8.086,ACTIVE,219.84,366.10,60.001,1553024704,"201051344000438","174011545737251",28.92,33.00,0,333.33,424.71,236.8,226.6,1.105,1232913.3,1232913.3,20333,0,0,0,L,1122011218,1,126.30,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024723,301741.00
03/19/2019 15:45,2,8.211,ACTIVE,220.52,366.10,60.006,1553024704,"201051344001135","174011545737251",28.90,33.00,0,332.43,424.11,240.3,230.1,1.092,1219954.6,1219954.6,20285,0,0,0,L,1122011218,1,126.30,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024724,301742.00
03/19/2019 15:45,2,8.541,ACTIVE,222.55,371.81,59.996,1553024704,"201051344000983","174011545737251",28.47,33.00,0,335.44,429.22,246.1,235.6,1.136,1238295.0,1238295.0,12049,0,0,0,L,1122011218,1,126.07,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024725,301743.00
03/19/2019 15:45,2,8.346,ACTIVE,220.52,364.89,60.006,1553024704,"201051344001203","174011545737251",28.86,28.80,0,334.24,423.50,244.0,233.6,1.123,1227569.1,1227569.1,20336,0,0,0,L,1122011218,1,126.75,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024726,301744.00
03/19/2019 15:45,2,8.176,ACTIVE,218.93,364.89,60.001,1553024704,"201051344001230","174011545737251",28.94,32.20,0,329.73,423.20,239.5,229.3,1.105,1224739.3,1224739.3,20147,0,0,0,L,1122011218,1,125.62,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024727,301745.00
03/19/2019 15:45,2,8.248,ACTIVE,219.16,367.30,59.980,1553024704,"201051344000646","174011545737251",28.78,33.80,0,331.23,425.01,240.3,230.1,1.123,1217771.6,1217771.6,20305,0,0,0,L,1122011218,1,125.85,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024728,301746.00
03/19/2019 15:45,2,8.678,ACTIVE,221.19,369.40,59.969,1553024704,"201051344000867","174011545737251",28.03,33.30,0,331.53,422.60,246.3,235.8,1.074,1215804.1,1215804.1,44226,0,0,0,L,1122011218,1,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024729,301747.00
03/19/2019 15:45,2,8.504,ACTIVE,221.19,370.00,60.006,1553024704,"201051344000633","174011545737251",28.67,33.50,0,327.92,424.11,246.8,236.3,1.149,1214573.6,1214573.6,44278,0,0,0,L,1122011218,1,125.62,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024730,301748.00
03/19/2019 15:45,2,8.305,ACTIVE,219.39,366.10,60.001,1553024704,"201051344000955","174011545737251",28.69,33.80,0,331.53,424.11,241.2,230.8,1.118,1237340.5,1237340.5,20325,0,0,0,L,1122011218,1,125.40,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024731,301749.00
03/19/2019 15:45,2,8.600,ACTIVE,222.10,370.90,60.001,1553024704,"201051344000648","174011545737251",28.29,29.50,0,334.24,428.91,246.3,235.9,1.114,1228413.2,1228413.2,43784,0,0,0,L,1122011218,1,125.40,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024732,301750.00
03/19/2019 15:45,2,8.607,ACTIVE,222.10,370.30,59.996,1553024704,"201051344000645","174011545737251",28.33,31.00,0,336.34,427.71,246.8,236.3,1.114,1233043.7,1233043.7,43744,0,0,0,L,1122011218,1,125.85,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024733,301751.00
03/19/2019 15:45,2,8.338,ACTIVE,222.10,370.60,60.001,1553024704,"201051344000569","174011545737251",28.65,32.60,0,333.93,428.91,241.6,231.3,1.092,1249012.6,1249012.6,11967,0,0,0,L,1122011218,1,125.40,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024734,301752.00
03/19/2019 15:45,2,8.307,ACTIVE,221.87,376.01,60.017,1553024704,"179051228000119","174011545737251",28.98,37.30,0,337.54,427.71,243.8,233.3,1.145,36494.0,36494.0,12043,0,0,0,L,46974696,1,125.85,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553024735,301753.00
03/19/2019 16:00,2,7.562,ACTIVE,221.87,368.50,59.996,1553025604,"201051344000579","174011545737251",28.94,35.20,0,335.14,428.61,221.8,212.1,1.012,1248865.3,1248865.3,12417,0,0,0,L,1122011218,1,125.62,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025605,301754.00
03/19/2019 16:00,2,7.727,ACTIVE,219.84,363.69,59.953,1553025604,"201051344001025","174011545737251",29.02,32.60,0,332.73,422.90,227.1,217.3,1.016,1231360.5,1231360.5,20338,0,0,0,L,1122011218,1,125.62,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025606,301755.00
03/19/2019 16:00,2,7.711,ACTIVE,220.06,367.30,59.990,1553025604,"201051344001093","174011545737251",29.30,26.50,0,333.03,422.00,228.9,219.0,1.025,1215528.4,1215528.4,20357,0,0,0,L,1122011218,1,126.07,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025607,301756.00
03/19/2019 16:00,2,8.113,ACTIVE,221.87,369.40,59.990,1553025604,"201051344000458","174011545737251",28.49,34.50,0,335.14,429.52,234.1,224.0,1.083,1232198.5,1232198.5,12156,0,0,0,L,1122011218,1,125.85,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025608,301757.00
03/19/2019 16:00,2,7.705,ACTIVE,218.48,364.29,59.990,1553025604,"201051344000890","174011545737251",28.75,34.50,0,339.04,410.58,224.2,214.4,1.016,1230059.8,1230059.8,20286,0,0,0,L,1122011218,1,125.40,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025610,301758.00
03/19/2019 16:00,2,7.340,ACTIVE,221.19,360.08,60.012,1553025604,"201051344000988","174011545737251",18.47,30.00,0,319.81,404.87,137.2,130.5,0.623,954935.5,954935.5,12506,0,0,0,L,1122011218,1,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025611,301759.00
03/19/2019 16:00,2,7.045,ACTIVE,219.61,363.39,59.996,1553025604,"201051344000582","174011545737251",28.90,28.30,0,333.03,424.11,206.1,197.0,0.932,1209512.6,1209512.6,20258,0,0,0,L,1122011218,1,125.62,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025612,301760.00
03/19/2019 16:00,2,6.730,ACTIVE,219.16,363.69,60.006,1553025604,"201051344000868","174011545737251",29.08,26.80,0,331.83,422.60,198.2,189.4,0.888,1217262.4,1217262.4,44206,0,0,0,L,1122011218,1,124.27,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025613,301761.00
03/19/2019 16:00,2,6.486,ACTIVE,220.29,360.99,59.996,1553025604,"201051344000576","174011545737251",28.80,29.80,0,334.84,428.61,189.1,180.6,0.884,1235495.4,1235495.4,16242,0,0,0,L,1122011218,1,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025614,301762.00
03/19/2019 16:00,2,6.416,ACTIVE,220.29,360.69,60.006,1553025604,"201051344001158","174011545737251",28.43,33.50,0,334.84,428.01,184.5,176.2,0.844,1212658.8,1212658.8,12464,0,0,0,L,1122011218,1,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025615,301763.00
03/19/2019 16:00,2,6.355,ACTIVE,218.93,359.48,59.990,1553025604,"201051344000917","174011545737251",29.06,31.80,0,332.43,422.30,187.0,178.6,0.871,1227471.8,1227471.8,20132,0,0,0,L,1122011218,1,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025616,301764.00
03/19/2019 16:00,2,6.230,ACTIVE,218.03,352.87,59.985,1553025604,"201051344000417","174011545737251",18.59,33.80,0,319.51,398.26,117.2,111.1,0.548,990049.9,990049.9,20352,0,0,0,L,1122011218,1,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025617,301765.00
03/19/2019 16:00,2,6.287,ACTIVE,217.58,357.38,59.964,1553025604,"201051344000685","174011545737251",28.86,32.00,0,332.13,422.90,183.7,175.4,0.897,1232010.1,1232010.1,20342,0,0,0,L,1122011218,1,125.17,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025618,301766.00
03/19/2019 16:00,2,6.477,ACTIVE,219.16,361.29,59.975,1553025604,"201051344000651","174011545737251",28.92,30.50,0,333.93,421.10,189.7,181.1,0.853,1224595.2,1224595.2,20322,0,0,0,L,1122011218,1,125.85,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025618,301767.00
03/19/2019 16:00,2,6.605,ACTIVE,218.48,360.99,59.990,1553025604,"201051344000594","174011545737251",28.90,38.20,0,332.13,422.90,193.3,184.7,0.875,1238247.0,1238247.0,44154,0,0,0,L,1122011218,1,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025619,301768.00
03/19/2019 16:00,2,6.428,ACTIVE,220.52,362.49,59.990,1553025604,"201051344000469","174011545737251",29.24,26.80,0,334.24,428.31,190.3,181.8,0.888,1216802.7,1216802.7,12448,0,0,0,L,1122011218,1,124.49,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025620,301769.00
03/19/2019 16:00,2,6.490,ACTIVE,219.16,360.69,59.985,1553025604,"201051344000585","174011545737251",28.96,31.50,0,332.43,422.00,190.2,181.7,0.871,1237415.6,1237415.6,20378,0,0,0,L,1122011218,1,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025621,301770.00
03/19/2019 16:00,2,6.840,ACTIVE,221.19,365.19,59.996,1553025604,"201051344000853","174011545737251",28.96,32.60,0,337.54,428.31,200.8,191.9,0.937,1240117.5,1240117.5,12044,0,0,0,L,1122011218,1,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025622,301771.00
03/19/2019 16:00,2,6.486,ACTIVE,218.03,359.18,60.006,1553025604,"201051344001145","174011545737251",29.40,32.80,0,331.83,423.81,193.2,184.5,0.893,1240308.5,1240308.5,20295,0,0,0,L,1122011218,1,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025623,301772.00
03/19/2019 16:00,2,6.572,ACTIVE,218.93,361.29,59.996,1553025604,"201051344000438","174011545737251",29.44,32.20,0,333.33,423.20,196.1,187.3,0.919,1232960.0,1232960.0,20334,0,0,0,L,1122011218,1,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025624,301773.00
03/19/2019 16:00,2,7.139,ACTIVE,219.39,361.29,59.980,1553025604,"201051344001135","174011545737251",28.78,33.50,0,332.13,422.60,208.3,199.1,0.950,1220001.7,1220001.7,20286,0,0,0,L,1122011218,1,125.62,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025625,301774.00
03/19/2019 16:00,2,7.336,ACTIVE,221.42,367.60,60.001,1553025604,"201051344000983","174011545737251",28.96,32.60,0,334.54,429.52,215.1,205.6,1.016,1238343.3,1238343.3,12050,0,0,0,L,1122011218,1,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025626,301775.00
03/19/2019 16:00,2,7.242,ACTIVE,219.84,362.49,60.001,1553025604,"201051344001203","174011545737251",29.14,29.30,0,334.54,422.00,213.7,204.3,1.008,1227616.9,1227616.9,20337,0,0,0,L,1122011218,1,126.30,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025627,301776.00
03/19/2019 16:00,2,6.844,ACTIVE,218.03,361.29,60.006,1553025604,"201051344001230","174011545737251",29.26,32.00,0,330.03,422.00,202.7,193.8,0.932,1224786.2,1224786.2,20148,0,0,0,L,1122011218,1,125.17,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025628,301777.00
03/19/2019 16:00,2,6.717,ACTIVE,218.03,361.29,59.990,1553025604,"201051344000646","174011545737251",28.90,34.30,0,330.33,425.01,196.6,187.8,0.910,1217818.5,1217818.5,20306,0,0,0,L,1122011218,1,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025629,301778.00
03/19/2019 16:00,2,6.492,ACTIVE,219.39,361.59,60.006,1553025604,"201051344000867","174011545737251",28.92,33.00,0,333.03,422.30,190.1,181.6,0.853,1215851.8,1215851.8,44227,0,0,0,L,1122011218,1,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025630,301779.00
03/19/2019 16:00,2,6.518,ACTIVE,219.16,362.79,60.006,1553025604,"201051344000633","174011545737251",28.80,33.50,0,333.63,423.81,190.0,181.5,0.866,1214621.1,1214621.1,44279,0,0,0,L,1122011218,1,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025631,301780.00
03/19/2019 16:00,2,6.369,ACTIVE,217.80,358.58,60.012,1553025604,"201051344000955","174011545737251",28.82,33.30,0,332.13,422.60,186.0,177.6,0.857,1237387.0,1237387.0,20326,0,0,0,L,1122011218,1,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025632,301781.00
03/19/2019 16:00,2,6.797,ACTIVE,220.06,363.69,59.996,1553025604,"201051344000648","174011545737251",28.84,30.80,0,334.54,426.51,198.4,189.6,0.915,1228460.7,1228460.7,43785,0,0,0,L,1122011218,1,124.49,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025633,301782.00
03/19/2019 16:00,2,6.994,ACTIVE,220.52,365.19,59.996,1553025604,"201051344000645","174011545737251",28.61,30.00,0,335.14,427.71,202.7,193.7,0.915,1233091.7,1233091.7,43745,0,0,0,L,1122011218,1,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025634,301783.00
03/19/2019 16:00,2,6.904,ACTIVE,220.52,365.80,59.990,1553025604,"201051344000569","174011545737251",29.14,32.00,0,333.93,428.01,203.8,194.7,0.915,1249060.8,1249060.8,11968,0,0,0,L,1122011218,1,124.72,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025635,301784.00
03/19/2019 16:00,2,7.199,ACTIVE,220.74,372.41,59.996,1553025604,"179051228000119","174011545737251",29.38,36.80,0,338.14,427.41,214.2,204.8,1.008,36542.9,36542.9,12044,0,0,0,L,46974696,1,125.17,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553025636,301785.00
03/19/2019 16:15,2,3.689,ACTIVE,216.90,351.37,59.985,1553026504,"201051344000579","174011545737251",29.06,34.50,0,334.84,428.91,108.6,102.9,0.513,1248913.6,1248913.6,12418,0,0,0,L,1122011218,1,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026506,301786.00
03/19/2019 16:15,2,3.682,ACTIVE,216.00,348.96,59.996,1553026504,"201051344001025","174011545737251",29.40,32.80,0,332.43,423.81,109.6,103.8,0.499,1231409.2,1231409.2,20339,0,0,0,L,1122011218,1,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026507,301787.00
03/19/2019 16:15,2,3.578,ACTIVE,216.22,349.86,60.001,1553026504,"201051344001093","174011545737251",29.78,26.50,0,333.03,423.50,108.0,102.3,0.495,1215576.6,1215576.6,20358,0,0,0,L,1122011218,1,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026507,301788.00
03/19/2019 16:15,2,3.777,ACTIVE,216.67,351.07,59.996,1553026504,"201051344000458","174011545737251",28.98,34.50,0,335.14,429.52,110.8,105.1,0.530,1232247.0,1232247.0,12157,0,0,0,L,1122011218,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026508,301789.00
03/19/2019 16:15,2,3.686,ACTIVE,215.54,348.36,60.033,1553026504,"201051344000890","174011545737251",29.44,34.00,0,330.33,424.11,109.9,104.1,0.513,1230107.5,1230107.5,20287,0,0,0,L,1122011218,1,123.81,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026510,301790.00
03/19/2019 16:15,2,3.934,ACTIVE,217.13,359.18,59.996,1553026504,"201051344000988","174011545737251",18.73,28.80,0,318.30,404.27,74.7,70.2,0.636,954966.9,954966.9,12507,0,0,0,L,1122011218,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026511,301791.00
03/19/2019 16:15,2,3.869,ACTIVE,216.45,351.37,60.001,1553026504,"201051344000582","174011545737251",28.92,28.00,0,332.73,425.31,113.3,107.5,0.535,1209560.5,1209560.5,20259,0,0,0,L,1122011218,1,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026512,301792.00
03/19/2019 16:15,2,4.375,ACTIVE,216.90,352.87,60.001,1553026504,"201051344000868","174011545737251",29.30,27.00,0,333.63,423.50,129.9,123.5,0.601,1217310.8,1217310.8,44207,0,0,0,L,1122011218,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026513,301793.00
03/19/2019 16:15,2,4.814,ACTIVE,218.03,356.18,59.996,1553026504,"201051344000576","174011545737251",29.10,29.50,0,334.54,429.52,142.1,135.2,0.681,1235543.6,1235543.6,16243,0,0,0,L,1122011218,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026514,301794.00
03/19/2019 16:15,2,5.027,ACTIVE,218.71,355.88,59.996,1553026504,"201051344001158","174011545737251",28.98,32.80,0,334.54,429.22,147.7,140.6,0.698,1212706.5,1212706.5,12465,0,0,0,L,1122011218,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026514,301795.00
03/19/2019 16:15,2,5.129,ACTIVE,217.13,356.78,59.990,1553026504,"201051344000917","174011545737251",29.86,31.30,0,332.13,423.50,155.2,147.8,0.725,1227520.2,1227520.2,20133,0,0,0,L,1122011218,1,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026515,301796.00
03/19/2019 16:15,2,5.197,ACTIVE,216.90,350.47,60.022,1553026504,"201051344000417","174011545737251",19.48,32.00,0,320.11,397.05,102.6,97.1,0.491,990080.3,990080.3,20353,0,0,0,L,1122011218,1,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026516,301797.00
03/19/2019 16:15,2,5.586,ACTIVE,216.67,356.48,59.996,1553026504,"201051344000685","174011545737251",29.32,31.80,0,331.53,423.50,165.9,158.2,0.804,1232057.9,1232057.9,20343,0,0,0,L,1122011218,1,124.94,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026517,301798.00
03/19/2019 16:15,2,5.475,ACTIVE,218.03,357.08,59.990,1553026504,"201051344000651","174011545737251",29.36,30.00,0,333.03,422.60,162.6,155.0,0.734,1224643.2,1224643.2,20323,0,0,0,L,1122011218,1,125.40,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026518,301799.00
03/19/2019 16:15,2,4.934,ACTIVE,216.67,354.67,60.001,1553026504,"201051344000594","174011545737251",29.08,37.50,0,332.13,424.71,145.1,138.1,0.663,1238295.2,1238295.2,44155,0,0,0,L,1122011218,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026519,301800.00
03/19/2019 16:15,2,4.559,ACTIVE,218.26,354.97,59.996,1553026504,"201051344000469","174011545737251",29.26,26.50,0,334.24,429.52,135.1,128.4,0.641,1216850.9,1216850.9,12449,0,0,0,L,1122011218,1,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026520,301801.00
03/19/2019 16:15,2,4.668,ACTIVE,217.13,353.77,59.959,1553026504,"201051344000585","174011545737251",29.30,30.30,0,331.23,422.60,138.5,131.7,0.641,1237464.4,1237464.4,20379,0,0,0,L,1122011218,1,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026521,301802.00
03/19/2019 16:15,2,4.414,ACTIVE,218.48,355.28,60.033,1553026504,"201051344000853","174011545737251",29.22,31.80,0,337.24,429.22,130.6,124.1,0.614,1240166.1,1240166.1,12045,0,0,0,L,1122011218,1,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026522,301803.00
03/19/2019 16:15,2,4.322,ACTIVE,216.00,351.07,59.990,1553026504,"201051344001145","174011545737251",29.62,33.30,0,330.93,424.41,129.7,123.2,0.601,1240356.6,1240356.6,20296,0,0,0,L,1122011218,1,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026523,301804.00
03/19/2019 16:15,2,4.273,ACTIVE,216.22,352.57,59.969,1553026504,"201051344000438","174011545737251",29.16,32.40,0,333.33,425.01,126.2,119.9,0.605,1233007.3,1233007.3,20335,0,0,0,L,1122011218,1,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026524,301805.00
03/19/2019 16:15,2,4.344,ACTIVE,216.22,350.47,59.975,1553026504,"201051344001135","174011545737251",29.24,32.80,0,332.73,424.71,128.6,122.2,0.601,1220049.4,1220049.4,20287,0,0,0,L,1122011218,1,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026525,301806.00
03/19/2019 16:15,2,5.373,ACTIVE,218.71,358.58,59.980,1553026504,"201051344000983","174011545737251",28.82,32.60,0,334.54,429.52,157.1,149.7,0.742,1238391.7,1238391.7,12051,0,0,0,L,1122011218,1,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026526,301807.00
03/19/2019 16:15,2,5.307,ACTIVE,217.58,354.97,59.980,1553026504,"201051344001203","174011545737251",29.34,28.50,0,333.93,423.81,157.9,150.4,0.751,1227665.0,1227665.0,20338,0,0,0,L,1122011218,1,125.17,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026527,301808.00
03/19/2019 16:15,2,5.400,ACTIVE,216.45,354.67,59.990,1553026504,"201051344001230","174011545737251",29.66,31.80,0,328.82,422.90,162.3,154.7,0.760,1224833.7,1224833.7,20149,0,0,0,L,1122011218,1,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026528,301809.00
03/19/2019 16:15,2,5.457,ACTIVE,216.67,357.68,59.980,1553026504,"201051344000646","174011545737251",29.40,33.00,0,330.33,425.91,162.6,155.0,0.769,1217865.9,1217865.9,20307,0,0,0,L,1122011218,1,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026529,301810.00
03/19/2019 16:15,2,5.566,ACTIVE,218.26,358.58,59.990,1553026504,"201051344000867","174011545737251",29.10,33.00,0,333.03,423.20,164.0,156.4,0.751,1215899.6,1215899.6,44228,0,0,0,L,1122011218,1,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026530,301811.00
03/19/2019 16:15,2,5.516,ACTIVE,218.26,359.18,60.017,1553026504,"201051344000633","174011545737251",29.20,32.80,0,332.73,427.11,163.1,155.5,0.769,1214668.9,1214668.9,44280,0,0,0,L,1122011218,1,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026531,301812.00
03/19/2019 16:15,2,5.156,ACTIVE,216.45,353.77,59.985,1553026504,"201051344000955","174011545737251",29.78,33.00,0,330.93,423.20,155.4,148.1,0.729,1237434.0,1237434.0,20327,0,0,0,L,1122011218,1,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026532,301813.00
03/19/2019 16:15,2,5.623,ACTIVE,218.71,359.78,59.980,1553026504,"201051344000648","174011545737251",29.30,29.30,0,334.54,428.61,166.8,159.1,0.773,1228508.3,1228508.3,43786,0,0,0,L,1122011218,1,123.59,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026533,301814.00
03/19/2019 16:15,2,5.672,ACTIVE,218.93,358.88,59.975,1553026504,"201051344000645","174011545737251",28.90,30.30,0,334.84,428.01,166.1,158.4,0.756,1233139.8,1233139.8,43746,0,0,0,L,1122011218,1,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026534,301815.00
03/19/2019 16:15,2,5.613,ACTIVE,218.93,360.69,59.969,1553026504,"201051344000569","174011545737251",29.24,32.40,0,334.24,429.22,166.2,158.5,0.782,1249108.9,1249108.9,11969,0,0,0,L,1122011218,1,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026535,301816.00
03/19/2019 16:15,2,5.654,ACTIVE,218.93,365.49,59.990,1553026504,"179051228000119","174011545737251",29.78,36.50,0,338.44,428.01,170.5,162.7,0.818,36591.6,36591.6,12045,0,0,0,L,46974696,1,124.04,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553026536,301817.00
03/19/2019 16:30,2,3.021,ACTIVE,216.67,347.76,60.022,1553027404,"201051344000579","174011545737251",29.32,33.80,0,317.40,428.01,89.8,84.8,0.424,1248953.8,1248953.8,12419,0,0,0,L,1122011218,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027405,301818.00
03/19/2019 16:30,2,3.037,ACTIVE,216.00,346.86,60.017,1553027404,"201051344001025","174011545737251",29.40,32.00,0,318.91,423.81,90.4,85.4,0.411,1231450.0,1231450.0,20340,0,0,0,L,1122011218,1,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027406,301819.00
03/19/2019 16:30,2,2.889,ACTIVE,216.00,347.16,60.022,1553027404,"201051344001093","174011545737251",29.74,25.80,0,319.21,422.60,87.0,82.0,0.398,1215616.9,1215616.9,20359,0,0,0,L,1122011218,1,124.04,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027407,301820.00
03/19/2019 16:30,2,2.928,ACTIVE,216.45,348.66,60.038,1553027404,"201051344000458","174011545737251",29.30,34.80,0,319.21,430.42,86.9,82.0,0.411,1232287.6,1232287.6,12158,0,0,0,L,1122011218,1,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027408,301821.00
03/19/2019 16:30,2,2.885,ACTIVE,215.32,345.66,60.006,1553027404,"201051344000890","174011545737251",29.50,32.80,0,319.21,422.00,86.2,81.3,0.398,1230147.4,1230147.4,20288,0,0,0,L,1122011218,1,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027409,301822.00
03/19/2019 16:30,2,2.934,ACTIVE,216.45,355.58,60.012,1553027404,"201051344000988","174011545737251",18.79,28.30,0,317.70,402.46,55.8,51.9,0.473,954993.0,954993.0,12508,0,0,0,L,1122011218,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027410,301823.00
03/19/2019 16:30,2,2.797,ACTIVE,216.22,347.46,60.006,1553027404,"201051344000582","174011545737251",29.52,27.00,0,317.10,424.11,83.7,78.8,0.393,1209600.4,1209600.4,20260,0,0,0,L,1122011218,1,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027411,301824.00
03/19/2019 16:30,2,2.824,ACTIVE,215.77,348.06,60.028,1553027404,"201051344000868","174011545737251",29.20,25.80,0,318.30,422.30,83.6,78.7,0.389,1217351.4,1217351.4,44208,0,0,0,L,1122011218,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027412,301825.00
03/19/2019 16:30,2,2.760,ACTIVE,216.67,348.36,60.017,1553027404,"201051344000576","174011545737251",29.34,28.80,0,318.61,428.91,82.0,77.2,0.389,1235583.9,1235583.9,16244,0,0,0,L,1122011218,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027412,301826.00
03/19/2019 16:30,2,2.777,ACTIVE,216.45,347.76,60.006,1553027404,"201051344001158","174011545737251",28.96,31.80,0,319.21,427.71,81.5,76.8,0.384,1212746.3,1212746.3,12466,0,0,0,L,1122011218,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027413,301827.00
03/19/2019 16:30,2,2.697,ACTIVE,215.77,347.16,60.012,1553027404,"201051344000917","174011545737251",29.98,30.30,0,320.11,422.90,82.0,77.2,0.384,1227560.8,1227560.8,20134,0,0,0,L,1122011218,1,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027414,301828.00
03/19/2019 16:30,2,2.680,ACTIVE,215.54,350.17,60.012,1553027404,"201051344000417","174011545737251",19.30,31.30,0,319.21,395.55,52.4,48.7,0.446,990105.7,990105.7,20354,0,0,0,L,1122011218,1,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027415,301829.00
03/19/2019 16:30,2,2.670,ACTIVE,215.54,346.86,60.017,1553027404,"201051344000685","174011545737251",29.54,30.50,0,317.10,422.30,79.9,75.2,0.384,1232097.7,1232097.7,20344,0,0,0,L,1122011218,1,124.27,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027416,301830.00
03/19/2019 16:30,2,2.693,ACTIVE,216.00,347.16,60.043,1553027404,"201051344000651","174011545737251",29.36,29.00,0,319.51,421.70,80.1,75.4,0.367,1224683.3,1224683.3,20324,0,0,0,L,1122011218,1,124.27,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027417,301831.00
03/19/2019 16:30,2,2.666,ACTIVE,215.09,345.96,60.022,1553027404,"201051344000594","174011545737251",29.36,36.50,0,318.00,422.60,79.4,74.7,0.380,1238335.5,1238335.5,44156,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027418,301832.00
03/19/2019 16:30,2,2.619,ACTIVE,216.00,347.76,60.017,1553027404,"201051344000469","174011545737251",29.60,25.50,0,317.10,428.61,78.6,74.0,0.376,1216891.1,1216891.1,12450,0,0,0,L,1122011218,1,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027419,301833.00
03/19/2019 16:30,2,2.715,ACTIVE,216.00,347.16,60.012,1553027404,"201051344000585","174011545737251",29.48,29.50,0,318.61,421.70,81.1,76.4,0.371,1237505.4,1237505.4,20380,0,0,0,L,1122011218,1,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027420,301834.00
03/19/2019 16:30,2,2.623,ACTIVE,216.45,352.27,60.012,1553027404,"201051344000853","174011545737251",29.12,31.30,0,320.41,428.31,77.3,72.7,0.698,1240206.7,1240206.7,12046,0,0,0,L,1122011218,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027421,301835.00
03/19/2019 16:30,2,2.555,ACTIVE,215.32,357.68,60.006,1553027404,"201051344001145","174011545737251",29.38,31.00,0,318.00,423.50,76.1,71.5,0.628,1240397.0,1240397.0,20297,0,0,0,L,1122011218,1,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027422,301836.00
03/19/2019 16:30,2,2.545,ACTIVE,215.54,358.28,60.012,1553027404,"201051344000438","174011545737251",29.16,31.00,0,318.30,422.60,75.2,70.6,0.636,1233046.7,1233046.7,20336,0,0,0,L,1122011218,1,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027423,301837.00
03/19/2019 16:30,2,2.559,ACTIVE,215.32,357.38,59.996,1553027404,"201051344001135","174011545737251",29.36,31.50,0,318.61,422.90,76.2,71.6,0.628,1220089.1,1220089.1,20288,0,0,0,L,1122011218,1,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027424,301838.00
03/19/2019 16:30,2,2.574,ACTIVE,215.77,359.48,60.017,1553027404,"201051344000983","174011545737251",29.36,31.80,0,317.10,428.61,76.5,71.9,0.641,1238432.3,1238432.3,12052,0,0,0,L,1122011218,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027425,301839.00
03/19/2019 16:30,2,2.537,ACTIVE,215.77,357.98,60.006,1553027404,"201051344001203","174011545737251",29.26,28.00,0,318.30,423.20,75.2,70.6,0.632,1227705.3,1227705.3,20339,0,0,0,L,1122011218,1,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027425,301840.00
03/19/2019 16:30,2,2.441,ACTIVE,214.64,356.18,60.017,1553027404,"201051344001230","174011545737251",29.58,30.00,0,317.70,418.09,73.1,68.7,0.610,1224873.3,1224873.3,20150,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027426,301841.00
03/19/2019 16:30,2,2.535,ACTIVE,214.64,358.28,60.012,1553027404,"201051344000646","174011545737251",28.78,32.20,0,318.00,423.81,73.9,69.4,0.628,1217905.5,1217905.5,20308,0,0,0,L,1122011218,1,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027427,301842.00
03/19/2019 16:30,2,2.518,ACTIVE,215.54,357.68,59.990,1553027404,"201051344000867","174011545737251",29.26,31.50,0,318.61,421.70,74.6,70.1,0.610,1215939.6,1215939.6,44229,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027428,301843.00
03/19/2019 16:30,2,2.504,ACTIVE,215.77,360.38,59.996,1553027404,"201051344000633","174011545737251",29.04,31.50,0,318.00,421.70,73.6,69.1,0.628,1214708.7,1214708.7,44281,0,0,0,L,1122011218,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027429,301844.00
03/19/2019 16:30,2,2.467,ACTIVE,214.87,357.68,60.017,1553027404,"201051344000955","174011545737251",29.34,31.30,0,318.61,420.50,73.3,68.9,0.614,1237473.1,1237473.1,20328,0,0,0,L,1122011218,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027430,301845.00
03/19/2019 16:30,2,2.490,ACTIVE,215.54,359.18,60.028,1553027404,"201051344000648","174011545737251",29.00,28.80,0,318.30,428.61,73.2,68.7,0.605,1228548.0,1228548.0,43787,0,0,0,L,1122011218,1,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027431,301846.00
03/19/2019 16:30,2,2.490,ACTIVE,215.77,360.08,59.996,1553027404,"201051344000645","174011545737251",29.14,29.00,0,316.80,428.01,73.5,69.0,0.605,1233180.0,1233180.0,43747,0,0,0,L,1122011218,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027432,301847.00
03/19/2019 16:30,2,2.529,ACTIVE,215.77,360.99,60.043,1553027404,"201051344000569","174011545737251",29.04,30.30,0,315.90,428.61,74.4,69.9,0.619,1249149.1,1249149.1,11970,0,0,0,L,1122011218,1,122.23,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027433,301848.00
03/19/2019 16:30,2,2.549,ACTIVE,216.00,367.00,60.022,1553027404,"179051228000119","174011545737251",29.50,35.20,0,318.30,427.11,76.2,71.6,0.663,36632.4,36632.4,12046,0,0,0,L,46974696,1,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553027434,301849.00
03/19/2019 16:45,2,3.771,ACTIVE,217.58,353.47,59.980,1553028304,"201051344000579","174011545737251",30.45,30.50,0,317.70,426.81,116.4,110.4,0.544,1248981.8,1248981.8,12420,0,0,0,L,1122011218,1,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028305,301850.00
03/19/2019 16:45,2,3.785,ACTIVE,216.67,350.77,59.975,1553028304,"201051344001025","174011545737251",30.61,27.80,0,317.70,423.50,117.4,111.4,0.521,1231478.3,1231478.3,20341,0,0,0,L,1122011218,1,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028306,301851.00
03/19/2019 16:45,2,3.615,ACTIVE,216.67,351.37,59.969,1553028304,"201051344001093","174011545737251",31.09,22.30,0,319.51,421.10,113.8,107.9,0.526,1215644.6,1215644.6,20360,0,0,0,L,1122011218,1,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028307,301852.00
03/19/2019 16:45,2,3.699,ACTIVE,217.35,351.97,59.969,1553028304,"201051344000458","174011545737251",30.08,31.50,0,318.00,427.41,112.6,106.8,0.530,1232315.6,1232315.6,12159,0,0,0,L,1122011218,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028308,301853.00
03/19/2019 16:45,2,3.648,ACTIVE,216.00,349.26,59.964,1553028304,"201051344000890","174011545737251",30.49,28.80,0,318.91,421.70,112.7,106.8,0.521,1230175.1,1230175.1,20289,0,0,0,L,1122011218,1,124.04,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028309,301854.00
03/19/2019 16:45,2,3.631,ACTIVE,217.35,360.08,59.969,1553028304,"201051344000988","174011545737251",19.68,24.50,0,317.40,402.16,72.4,67.9,0.605,955011.2,955011.2,12509,0,0,0,L,1122011218,1,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028310,301855.00
