ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2019 16:45,2,3.523,ACTIVE,216.90,350.17,59.996,1553028304,"201051344000582","174011545737251",30.34,24.30,0,317.40,422.60,108.2,102.5,0.495,1209628.0,1209628.0,20261,0,0,0,L,1122011218,1,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028311,301856.00
03/19/2019 16:45,2,3.471,ACTIVE,216.45,349.86,59.980,1553028304,"201051344000868","174011545737251",30.02,23.00,0,318.61,421.70,105.5,99.9,0.482,1217379.5,1217379.5,44209,0,0,0,L,1122011218,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028312,301857.00
03/19/2019 16:45,2,3.363,ACTIVE,217.35,352.87,59.980,1553028304,"201051344000576","174011545737251",30.30,25.30,0,317.40,427.71,103.3,97.8,0.482,1235611.8,1235611.8,16245,0,0,0,L,1122011218,1,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028313,301858.00
03/19/2019 16:45,2,3.357,ACTIVE,217.13,350.77,59.985,1553028304,"201051344001158","174011545737251",30.08,28.30,0,319.21,426.81,102.3,96.8,0.477,1212773.9,1212773.9,12467,0,0,0,L,1122011218,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028314,301859.00
03/19/2019 16:45,2,3.334,ACTIVE,216.22,350.47,59.996,1553028304,"201051344000917","174011545737251",30.61,25.80,0,318.91,422.00,103.4,97.9,0.477,1227588.9,1227588.9,20135,0,0,0,L,1122011218,1,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028314,301860.00
03/19/2019 16:45,2,3.303,ACTIVE,215.77,354.07,59.969,1553028304,"201051344000417","174011545737251",19.80,26.80,0,319.51,395.25,66.3,62.0,0.557,990123.4,990123.4,20355,0,0,0,L,1122011218,1,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028315,301861.00
03/19/2019 16:45,2,3.316,ACTIVE,215.77,349.56,59.975,1553028304,"201051344000685","174011545737251",30.20,26.30,0,318.30,421.40,101.4,95.9,0.495,1232125.3,1232125.3,20345,0,0,0,L,1122011218,1,124.49,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028316,301862.00
03/19/2019 16:45,2,3.326,ACTIVE,216.45,349.56,59.985,1553028304,"201051344000651","174011545737251",30.22,25.00,0,318.30,422.00,101.8,96.3,0.464,1224711.3,1224711.3,20325,0,0,0,L,1122011218,1,124.49,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028317,301863.00
03/19/2019 16:45,2,3.275,ACTIVE,216.00,350.17,59.990,1553028304,"201051344000594","174011545737251",30.43,32.40,0,320.41,422.30,101.0,95.5,0.477,1238363.6,1238363.6,44157,0,0,0,L,1122011218,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028318,301864.00
03/19/2019 16:45,2,3.301,ACTIVE,217.13,350.47,59.980,1553028304,"201051344000469","174011545737251",29.96,22.30,0,316.20,427.71,100.1,94.7,0.477,1216919.2,1216919.2,12451,0,0,0,L,1122011218,1,122.91,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028319,301865.00
03/19/2019 16:45,2,3.324,ACTIVE,216.45,349.56,59.990,1553028304,"201051344000585","174011545737251",30.57,25.50,0,318.00,421.70,102.9,97.4,0.473,1237534.1,1237534.1,20381,0,0,0,L,1122011218,1,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028320,301866.00
03/19/2019 16:45,2,3.254,ACTIVE,217.35,351.07,59.980,1553028304,"201051344000853","174011545737251",30.34,27.30,0,315.00,428.01,100.0,94.6,0.468,1240235.1,1240235.1,12047,0,0,0,L,1122011218,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028321,301867.00
03/19/2019 16:45,2,3.211,ACTIVE,215.77,347.46,59.980,1553028304,"201051344001145","174011545737251",30.51,26.80,0,332.13,423.20,99.3,93.9,0.460,1240424.9,1240424.9,20298,0,0,0,L,1122011218,1,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028322,301868.00
03/19/2019 16:45,2,3.182,ACTIVE,216.22,347.76,60.006,1553028304,"201051344000438","174011545737251",30.45,26.50,0,333.03,422.00,98.1,92.8,0.460,1233074.3,1233074.3,20337,0,0,0,L,1122011218,1,124.27,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028323,301869.00
03/19/2019 16:45,2,3.191,ACTIVE,216.00,346.86,59.964,1553028304,"201051344001135","174011545737251",30.47,27.00,0,332.73,421.70,98.5,93.1,0.451,1220117.0,1220117.0,20289,0,0,0,L,1122011218,1,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028324,301870.00
03/19/2019 16:45,2,3.223,ACTIVE,216.90,350.47,59.980,1553028304,"201051344000983","174011545737251",30.26,27.80,0,334.24,428.31,98.8,93.4,0.464,1238460.7,1238460.7,12053,0,0,0,L,1122011218,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028325,301871.00
03/19/2019 16:45,2,3.137,ACTIVE,216.22,347.16,59.975,1553028304,"201051344001203","174011545737251",30.81,24.80,0,333.33,421.40,97.9,92.6,0.455,1227733.5,1227733.5,20340,0,0,0,L,1122011218,1,124.49,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028326,301872.00
03/19/2019 16:45,2,3.102,ACTIVE,215.54,346.56,60.006,1553028304,"201051344001230","174011545737251",30.49,26.30,0,330.93,417.19,95.9,90.6,0.442,1224900.8,1224900.8,20151,0,0,0,L,1122011218,1,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028327,301873.00
03/19/2019 16:45,2,3.125,ACTIVE,215.32,348.66,59.996,1553028304,"201051344000646","174011545737251",30.34,27.80,0,331.53,422.60,96.0,90.8,0.446,1217933.2,1217933.2,20309,0,0,0,L,1122011218,1,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028328,301874.00
03/19/2019 16:45,2,3.158,ACTIVE,216.45,348.66,59.985,1553028304,"201051344000867","174011545737251",30.14,28.30,0,334.24,420.80,96.4,91.2,0.429,1215967.7,1215967.7,44230,0,0,0,L,1122011218,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028328,301875.00
03/19/2019 16:45,2,3.125,ACTIVE,216.45,350.17,59.980,1553028304,"201051344000633","174011545737251",30.22,27.80,0,334.24,421.10,95.6,90.4,0.446,1214736.7,1214736.7,44282,0,0,0,L,1122011218,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028329,301876.00
03/19/2019 16:45,2,3.113,ACTIVE,215.32,347.16,59.980,1553028304,"201051344000955","174011545737251",30.20,27.00,0,333.03,419.90,95.2,90.0,0.446,1237500.7,1237500.7,20329,0,0,0,L,1122011218,1,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028330,301877.00
03/19/2019 16:45,2,3.092,ACTIVE,216.45,349.26,59.969,1553028304,"201051344000648","174011545737251",30.12,25.80,0,334.54,427.41,94.3,89.1,0.442,1228575.9,1228575.9,43788,0,0,0,L,1122011218,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028331,301878.00
03/19/2019 16:45,2,3.148,ACTIVE,216.90,348.96,59.990,1553028304,"201051344000645","174011545737251",29.84,25.80,0,335.14,427.71,95.2,89.9,0.438,1233208.2,1233208.2,43748,0,0,0,L,1122011218,1,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028332,301879.00
03/19/2019 16:45,2,3.100,ACTIVE,216.45,349.26,60.001,1553028304,"201051344000569","174011545737251",30.32,27.30,0,334.84,427.11,95.2,90.0,0.460,1249177.4,1249177.4,11971,0,0,0,L,1122011218,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028333,301880.00
03/19/2019 16:45,2,3.139,ACTIVE,216.67,354.07,59.969,1553028304,"179051228000119","174011545737251",30.57,31.50,0,334.84,427.11,97.2,91.9,0.455,36661.3,36661.3,12047,0,0,0,L,46974696,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553028334,301881.00
03/19/2019 17:00,2,2.410,ACTIVE,216.22,360.08,60.038,1553029204,"201051344000579","174011545737251",29.86,26.30,0,319.81,424.71,72.9,68.4,0.601,1249002.9,1249002.9,12421,0,0,0,L,1122011218,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029205,301882.00
03/19/2019 17:00,2,2.420,ACTIVE,215.32,357.08,60.022,1553029204,"201051344001025","174011545737251",30.10,24.00,0,317.40,419.30,73.8,69.3,0.597,1231499.6,1231499.6,20342,0,0,0,L,1122011218,1,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029206,301883.00
03/19/2019 17:00,2,2.328,ACTIVE,215.54,357.98,60.065,1553029204,"201051344001093","174011545737251",30.59,19.30,0,319.81,419.60,72.2,67.7,0.588,1215665.5,1215665.5,20361,0,0,0,L,1122011218,1,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029207,301884.00
03/19/2019 17:00,2,2.387,ACTIVE,216.00,358.88,60.022,1553029204,"201051344000458","174011545737251",29.78,27.80,0,316.80,422.60,72.0,67.6,0.601,1232336.5,1232336.5,12160,0,0,0,L,1122011218,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029208,301885.00
03/19/2019 17:00,2,2.373,ACTIVE,215.09,356.18,60.022,1553029204,"201051344000890","174011545737251",30.38,25.30,0,318.00,415.09,73.0,68.6,0.592,1230196.2,1230196.2,20290,0,0,0,L,1122011218,1,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029209,301886.00
03/19/2019 17:00,2,2.375,ACTIVE,216.00,354.07,60.022,1553029204,"201051344000988","174011545737251",19.80,22.30,0,320.11,400.66,47.6,44.0,0.398,955024.8,955024.8,12510,0,0,0,L,1122011218,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029210,301887.00
03/19/2019 17:00,2,2.342,ACTIVE,215.77,358.88,60.033,1553029204,"201051344000582","174011545737251",30.22,20.30,0,317.10,420.80,71.7,67.3,0.583,1209648.7,1209648.7,20262,0,0,0,L,1122011218,1,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029211,301888.00
03/19/2019 17:00,2,2.406,ACTIVE,215.54,358.28,60.028,1553029204,"201051344000868","174011545737251",29.84,20.00,0,317.10,419.00,72.7,68.3,0.588,1217400.6,1217400.6,44210,0,0,0,L,1122011218,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029212,301889.00
03/19/2019 17:00,2,2.352,ACTIVE,216.45,360.08,60.033,1553029204,"201051344000576","174011545737251",30.18,21.80,0,318.00,425.61,71.9,67.5,0.597,1235632.7,1235632.7,16246,0,0,0,L,1122011218,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029213,301890.00
03/19/2019 17:00,2,2.385,ACTIVE,216.00,360.08,60.012,1553029204,"201051344001158","174011545737251",29.70,24.80,0,318.91,424.41,71.8,67.4,0.601,1212794.7,1212794.7,12468,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029213,301891.00
03/19/2019 17:00,2,2.330,ACTIVE,215.54,358.28,59.996,1553029204,"201051344000917","174011545737251",30.53,22.00,0,320.41,419.60,72.0,67.6,0.610,1227609.9,1227609.9,20136,0,0,0,L,1122011218,1,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029214,301892.00
03/19/2019 17:00,2,2.354,ACTIVE,215.32,351.37,60.028,1553029204,"201051344000417","174011545737251",19.78,24.30,0,320.71,390.14,47.2,43.6,0.384,990136.8,990136.8,20356,0,0,0,L,1122011218,1,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029215,301893.00
03/19/2019 17:00,2,2.355,ACTIVE,214.87,358.28,60.022,1553029204,"201051344000685","174011545737251",30.10,23.00,0,318.61,419.30,71.8,67.4,0.619,1232146.1,1232146.1,20346,0,0,0,L,1122011218,1,124.04,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029216,301894.00
03/19/2019 17:00,2,2.387,ACTIVE,215.54,358.88,60.028,1553029204,"201051344000651","174011545737251",30.08,22.00,0,318.91,419.00,72.7,68.3,0.597,1224732.2,1224732.2,20326,0,0,0,L,1122011218,1,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029217,301895.00
03/19/2019 17:00,2,2.379,ACTIVE,215.32,357.68,60.017,1553029204,"201051344000594","174011545737251",30.24,27.30,0,317.10,420.50,72.9,68.4,0.592,1238384.7,1238384.7,44158,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029218,301896.00
03/19/2019 17:00,2,2.373,ACTIVE,216.00,360.08,60.017,1553029204,"201051344000469","174011545737251",30.06,19.50,0,314.40,425.31,72.3,67.8,0.610,1216940.1,1216940.1,12452,0,0,0,L,1122011218,1,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029219,301897.00
03/19/2019 17:00,2,2.441,ACTIVE,215.54,358.88,60.033,1553029204,"201051344000585","174011545737251",30.26,22.50,0,316.80,419.90,74.8,70.3,0.605,1237555.7,1237555.7,20382,0,0,0,L,1122011218,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029220,301898.00
03/19/2019 17:00,2,2.391,ACTIVE,216.45,360.08,60.017,1553029204,"201051344000853","174011545737251",30.10,24.00,0,320.41,425.61,72.8,68.4,0.605,1240256.2,1240256.2,12048,0,0,0,L,1122011218,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029221,301899.00
03/19/2019 17:00,2,2.354,ACTIVE,215.09,356.48,60.028,1553029204,"201051344001145","174011545737251",30.22,23.00,0,318.91,420.20,72.0,67.6,0.592,1240445.8,1240445.8,20299,0,0,0,L,1122011218,1,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029222,301900.00
03/19/2019 17:00,2,2.365,ACTIVE,215.32,357.98,60.054,1553029204,"201051344000438","174011545737251",30.30,23.50,0,318.61,419.60,72.6,68.1,0.610,1233095.1,1233095.1,20338,0,0,0,L,1122011218,1,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029223,301901.00
03/19/2019 17:00,2,2.383,ACTIVE,215.09,356.78,60.006,1553029204,"201051344001135","174011545737251",30.30,23.50,0,319.81,419.00,73.1,68.6,0.597,1220138.0,1220138.0,20290,0,0,0,L,1122011218,1,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029224,301902.00
03/19/2019 17:00,2,2.391,ACTIVE,216.00,358.88,60.006,1553029204,"201051344000983","174011545737251",30.22,24.30,0,317.40,425.31,73.2,68.8,0.619,1238481.8,1238481.8,12054,0,0,0,L,1122011218,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029225,301903.00
03/19/2019 17:00,2,2.406,ACTIVE,215.54,356.78,60.017,1553029204,"201051344001203","174011545737251",30.06,21.50,0,318.00,420.50,73.3,68.8,0.605,1227754.5,1227754.5,20341,0,0,0,L,1122011218,1,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029225,301904.00
03/19/2019 17:00,2,2.289,ACTIVE,214.87,355.88,60.054,1553029204,"201051344001230","174011545737251",30.71,22.80,0,318.30,413.89,71.2,66.8,0.592,1224921.4,1224921.4,20152,0,0,0,L,1122011218,1,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029226,301905.00
03/19/2019 17:00,2,2.377,ACTIVE,214.64,357.98,60.012,1553029204,"201051344000646","174011545737251",29.96,25.00,0,318.30,419.90,72.1,67.6,0.601,1217953.9,1217953.9,20310,0,0,0,L,1122011218,1,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029227,301906.00
03/19/2019 17:00,2,2.387,ACTIVE,216.22,358.58,60.017,1553029204,"201051344000867","174011545737251",30.12,24.50,0,317.10,418.39,72.8,68.3,0.588,1215988.6,1215988.6,44231,0,0,0,L,1122011218,1,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029228,301907.00
03/19/2019 17:00,2,2.379,ACTIVE,216.00,360.08,60.017,1553029204,"201051344000633","174011545737251",30.04,23.80,0,316.80,419.00,72.3,67.9,0.619,1214757.5,1214757.5,44283,0,0,0,L,1122011218,1,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029229,301908.00
03/19/2019 17:00,2,2.406,ACTIVE,214.87,356.18,60.012,1553029204,"201051344000955","174011545737251",29.84,23.80,0,318.30,417.19,72.7,68.3,0.605,1237521.4,1237521.4,20330,0,0,0,L,1122011218,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029230,301909.00
03/19/2019 17:00,2,2.359,ACTIVE,216.00,358.58,60.022,1553029204,"201051344000648","174011545737251",30.16,22.00,0,317.10,424.11,72.1,67.7,0.597,1228596.6,1228596.6,43789,0,0,0,L,1122011218,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029231,301910.00
03/19/2019 17:00,2,2.408,ACTIVE,216.22,358.88,60.006,1553029204,"201051344000645","174011545737251",29.76,22.50,0,317.70,424.11,72.6,68.1,0.588,1233229.1,1233229.1,43749,0,0,0,L,1122011218,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029232,301911.00
03/19/2019 17:00,2,2.357,ACTIVE,216.00,359.78,60.017,1553029204,"201051344000569","174011545737251",30.43,23.50,0,318.30,425.31,72.6,68.1,0.601,1249198.3,1249198.3,11972,0,0,0,L,1122011218,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029233,301912.00
03/19/2019 17:00,2,2.432,ACTIVE,216.22,363.39,60.017,1553029204,"179051228000119","174011545737251",30.42,26.80,0,317.70,424.11,75.0,70.5,0.623,36682.7,36682.7,12048,0,0,0,L,46974696,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553029234,301913.00
03/19/2019 17:15,2,2.129,ACTIVE,215.54,356.48,59.964,1553030104,"201051344000579","174011545737251",30.36,23.50,0,336.34,389.84,65.5,61.3,0.530,1249018.8,1249018.8,12422,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030105,301914.00
03/19/2019 17:15,2,2.131,ACTIVE,214.41,354.67,60.012,1553030104,"201051344001025","174011545737251",30.57,21.00,0,334.54,387.14,66.0,61.8,0.521,1231515.7,1231515.7,20343,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030106,301915.00
03/19/2019 17:15,2,2.090,ACTIVE,214.64,355.28,59.985,1553030104,"201051344001093","174011545737251",30.45,17.30,0,334.54,387.14,64.5,60.4,0.513,1215681.2,1215681.2,20362,0,0,0,L,1122011218,1,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030107,301916.00
03/19/2019 17:15,2,2.104,ACTIVE,215.54,355.58,59.980,1553030104,"201051344000458","174011545737251",30.22,24.30,0,335.74,388.94,64.4,60.2,0.539,1232352.2,1232352.2,12161,0,0,0,L,1122011218,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030108,301917.00
03/19/2019 17:15,2,2.139,ACTIVE,214.41,354.07,59.980,1553030104,"201051344000890","174011545737251",30.18,22.30,0,332.43,387.74,65.4,61.2,0.530,1230212.0,1230212.0,20291,0,0,0,L,1122011218,1,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030109,301918.00
03/19/2019 17:15,2,2.117,ACTIVE,215.54,353.17,59.980,1553030104,"201051344000988","174011545737251",19.88,19.80,0,335.74,376.31,42.7,39.3,0.354,955035.0,955035.0,12511,0,0,0,L,1122011218,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030110,301919.00
03/19/2019 17:15,2,2.076,ACTIVE,215.09,355.28,59.964,1553030104,"201051344000582","174011545737251",30.34,17.80,0,334.54,388.04,63.9,59.7,0.517,1209664.3,1209664.3,20263,0,0,0,L,1122011218,1,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030111,301920.00
03/19/2019 17:15,2,2.145,ACTIVE,215.09,356.18,59.990,1553030104,"201051344000868","174011545737251",29.94,17.80,0,334.54,388.34,65.0,60.8,0.521,1217416.5,1217416.5,44211,0,0,0,L,1122011218,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030112,301921.00
03/19/2019 17:15,2,2.070,ACTIVE,215.77,358.28,59.959,1553030104,"201051344000576","174011545737251",30.53,19.00,0,336.34,391.64,64.1,59.9,0.535,1235648.3,1235648.3,16247,0,0,0,L,1122011218,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030113,301922.00
03/19/2019 17:15,2,2.104,ACTIVE,215.54,356.78,59.980,1553030104,"201051344001158","174011545737251",30.04,21.50,0,334.54,389.54,64.0,59.8,0.530,1212810.3,1212810.3,12469,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030114,301923.00
03/19/2019 17:15,2,2.041,ACTIVE,214.87,354.67,59.969,1553030104,"201051344000917","174011545737251",30.87,19.30,0,333.63,386.83,63.8,59.7,0.530,1227625.5,1227625.5,20137,0,0,0,L,1122011218,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030115,301924.00
03/19/2019 17:15,2,2.119,ACTIVE,214.64,348.96,59.985,1553030104,"201051344000417","174011545737251",19.66,22.00,0,333.03,370.60,42.2,38.8,0.340,990147.0,990147.0,20357,0,0,0,L,1122011218,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030115,301925.00
03/19/2019 17:15,2,2.062,ACTIVE,214.41,354.67,59.980,1553030104,"201051344000685","174011545737251",30.55,20.00,0,333.63,386.53,63.8,59.7,0.548,1232161.7,1232161.7,20347,0,0,0,L,1122011218,1,123.59,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030116,301926.00
03/19/2019 17:15,2,2.104,ACTIVE,214.87,355.28,59.990,1553030104,"201051344000651","174011545737251",30.40,19.00,0,334.84,387.44,64.8,60.6,0.521,1224748.0,1224748.0,20327,0,0,0,L,1122011218,1,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030117,301927.00
03/19/2019 17:15,2,2.127,ACTIVE,214.64,356.18,59.990,1553030104,"201051344000594","174011545737251",30.16,23.50,0,333.63,387.14,64.9,60.7,0.530,1238400.5,1238400.5,44159,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030118,301928.00
03/19/2019 17:15,2,2.104,ACTIVE,215.54,355.58,59.985,1553030104,"201051344000469","174011545737251",30.28,17.00,0,336.34,388.64,64.5,60.3,0.548,1216955.8,1216955.8,12453,0,0,0,L,1122011218,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030119,301929.00
03/19/2019 17:15,2,2.164,ACTIVE,214.87,355.28,59.975,1553030104,"201051344000585","174011545737251",30.20,19.80,0,333.33,387.74,66.2,62.0,0.539,1237571.9,1237571.9,20383,0,0,0,L,1122011218,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030120,301930.00
03/19/2019 17:15,2,2.096,ACTIVE,216.22,357.98,59.990,1553030104,"201051344000853","174011545737251",30.43,21.00,0,337.24,393.45,64.7,60.5,0.535,1240272.0,1240272.0,12049,0,0,0,L,1122011218,1,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030121,301931.00
03/19/2019 17:15,2,2.062,ACTIVE,214.41,353.47,59.985,1553030104,"201051344001145","174011545737251",30.47,19.80,0,333.63,386.83,63.7,59.6,0.521,1240461.4,1240461.4,20300,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030122,301932.00
03/19/2019 17:15,2,2.088,ACTIVE,214.41,354.37,59.980,1553030104,"201051344000438","174011545737251",30.45,20.30,0,333.93,387.14,64.4,60.2,0.530,1233110.9,1233110.9,20339,0,0,0,L,1122011218,1,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030123,301933.00
03/19/2019 17:15,2,2.121,ACTIVE,214.41,354.07,59.948,1553030104,"201051344001135","174011545737251",30.10,20.30,0,333.63,386.53,64.7,60.5,0.530,1220153.9,1220153.9,20291,0,0,0,L,1122011218,1,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030124,301934.00
03/19/2019 17:15,2,2.092,ACTIVE,215.54,357.08,59.980,1553030104,"201051344000983","174011545737251",30.51,21.30,0,334.54,388.64,64.7,60.5,0.539,1238497.7,1238497.7,12055,0,0,0,L,1122011218,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030125,301935.00
03/19/2019 17:15,2,2.096,ACTIVE,214.64,354.37,59.980,1553030104,"201051344001203","174011545737251",30.47,18.70,0,334.84,388.34,64.7,60.6,0.539,1227770.4,1227770.4,20342,0,0,0,L,1122011218,1,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030126,301936.00
03/19/2019 17:15,2,2.021,ACTIVE,214.19,352.27,59.980,1553030104,"201051344001230","174011545737251",30.73,20.00,0,331.83,384.13,62.9,58.8,0.513,1224936.8,1224936.8,20153,0,0,0,L,1122011218,1,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030127,301937.00
03/19/2019 17:15,2,2.078,ACTIVE,214.19,354.37,59.975,1553030104,"201051344000646","174011545737251",30.18,22.00,0,333.03,386.23,63.5,59.4,0.535,1217969.5,1217969.5,20311,0,0,0,L,1122011218,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030128,301938.00
03/19/2019 17:15,2,2.092,ACTIVE,215.32,354.97,59.985,1553030104,"201051344000867","174011545737251",30.36,21.30,0,335.14,386.83,64.3,60.2,0.521,1216004.4,1216004.4,44232,0,0,0,L,1122011218,1,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030129,301939.00
03/19/2019 17:15,2,2.076,ACTIVE,215.54,357.98,59.980,1553030104,"201051344000633","174011545737251",30.42,20.70,0,334.54,389.84,64.0,59.8,0.548,1214773.2,1214773.2,44284,0,0,0,L,1122011218,1,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030130,301940.00
03/19/2019 17:15,2,2.090,ACTIVE,214.19,354.07,59.985,1553030104,"201051344000955","174011545737251",30.38,20.70,0,331.83,385.93,64.3,60.2,0.535,1237537.2,1237537.2,20331,0,0,0,L,1122011218,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030130,301941.00
03/19/2019 17:15,2,2.072,ACTIVE,215.32,356.78,59.980,1553030104,"201051344000648","174011545737251",30.24,19.30,0,336.64,388.64,63.5,59.3,0.521,1228612.1,1228612.1,43790,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030131,301942.00
03/19/2019 17:15,2,2.076,ACTIVE,215.77,357.68,59.980,1553030104,"201051344000645","174011545737251",30.32,19.50,0,336.34,389.84,63.9,59.7,0.517,1233244.8,1233244.8,43750,0,0,0,L,1122011218,1,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030132,301943.00
03/19/2019 17:15,2,2.090,ACTIVE,215.54,357.38,59.985,1553030104,"201051344000569","174011545737251",30.30,20.70,0,335.14,388.94,64.2,60.0,0.526,1249214.1,1249214.1,11973,0,0,0,L,1122011218,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030133,301944.00
03/19/2019 17:15,2,2.129,ACTIVE,215.77,360.69,59.985,1553030104,"179051228000119","174011545737251",30.63,23.30,0,333.03,396.45,66.0,61.8,0.526,36699.0,36699.0,12049,0,0,0,L,46974696,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553030134,301945.00
03/19/2019 17:30,2,1.838,ACTIVE,215.09,354.67,59.964,1553031004,"201051344000579","174011545737251",30.67,21.30,0,336.04,383.53,57.1,53.2,0.460,1249032.5,1249032.5,12423,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031005,301946.00
03/19/2019 17:30,2,1.854,ACTIVE,214.19,351.67,59.975,1553031004,"201051344001025","174011545737251",30.65,19.30,0,333.33,382.63,57.5,53.6,0.451,1231529.5,1231529.5,20344,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031006,301947.00
03/19/2019 17:30,2,1.832,ACTIVE,214.19,351.37,59.948,1553031004,"201051344001093","174011545737251",30.26,16.70,0,333.33,381.73,56.2,52.3,0.442,1215694.6,1215694.6,20363,0,0,0,L,1122011218,1,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031007,301948.00
03/19/2019 17:30,2,1.828,ACTIVE,215.09,355.28,59.969,1553031004,"201051344000458","174011545737251",30.43,20.70,0,334.54,383.53,56.4,52.5,0.464,1232365.7,1232365.7,12162,0,0,0,L,1122011218,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031008,301949.00
03/19/2019 17:30,2,1.871,ACTIVE,214.19,351.07,59.975,1553031004,"201051344000890","174011545737251",30.14,20.30,0,331.53,381.73,57.2,53.3,0.455,1230225.7,1230225.7,20292,0,0,0,L,1122011218,1,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031009,301950.00
03/19/2019 17:30,2,1.887,ACTIVE,214.87,351.67,59.964,1553031004,"201051344000988","174011545737251",19.54,17.30,0,335.44,371.51,37.3,34.1,0.309,955043.8,955043.8,12512,0,0,0,L,1122011218,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031010,301951.00
03/19/2019 17:30,2,1.801,ACTIVE,214.64,353.17,59.969,1553031004,"201051344000582","174011545737251",30.57,16.70,0,333.03,381.73,55.7,51.9,0.455,1209677.6,1209677.6,20264,0,0,0,L,1122011218,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031011,301952.00
03/19/2019 17:30,2,1.859,ACTIVE,214.64,354.37,59.985,1553031004,"201051344000868","174011545737251",30.36,15.80,0,333.63,383.23,57.2,53.3,0.455,1217430.1,1217430.1,44212,0,0,0,L,1122011218,1,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031012,301953.00
03/19/2019 17:30,2,1.826,ACTIVE,215.54,356.18,59.980,1553031004,"201051344000576","174011545737251",30.45,16.70,0,336.04,383.83,56.4,52.5,0.473,1235661.7,1235661.7,16248,0,0,0,L,1122011218,1,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031013,301954.00
03/19/2019 17:30,2,1.840,ACTIVE,214.87,353.77,59.996,1553031004,"201051344001158","174011545737251",30.16,18.30,0,335.74,383.53,56.2,52.3,0.460,1212823.6,1212823.6,12470,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031014,301955.00
03/19/2019 17:30,2,1.816,ACTIVE,214.41,352.27,59.985,1553031004,"201051344000917","174011545737251",30.53,17.80,0,333.33,381.42,56.2,52.3,0.460,1227638.8,1227638.8,20138,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031014,301956.00
03/19/2019 17:30,2,1.836,ACTIVE,214.19,346.56,59.980,1553031004,"201051344000417","174011545737251",19.98,20.70,0,332.13,367.90,37.1,33.9,0.305,990155.6,990155.6,20358,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031015,301957.00
03/19/2019 17:30,2,1.826,ACTIVE,213.96,352.27,59.964,1553031004,"201051344000685","174011545737251",30.32,18.30,0,332.73,381.73,56.1,52.2,0.482,1232175.0,1232175.0,20348,0,0,0,L,1122011218,1,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031016,301958.00
03/19/2019 17:30,2,1.850,ACTIVE,214.64,352.87,59.980,1553031004,"201051344000651","174011545737251",30.36,17.50,0,334.54,381.42,56.9,53.0,0.464,1224761.6,1224761.6,20328,0,0,0,L,1122011218,1,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031017,301959.00
03/19/2019 17:30,2,1.854,ACTIVE,214.41,354.07,59.980,1553031004,"201051344000594","174011545737251",30.55,21.50,0,333.03,382.93,57.4,53.4,0.464,1238414.1,1238414.1,44160,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031018,301960.00
03/19/2019 17:30,2,1.848,ACTIVE,215.32,354.67,59.980,1553031004,"201051344000469","174011545737251",30.49,15.00,0,334.84,384.13,57.1,53.2,0.482,1216969.4,1216969.4,12454,0,0,0,L,1122011218,1,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031019,301961.00
03/19/2019 17:30,2,1.906,ACTIVE,214.64,353.17,59.980,1553031004,"201051344000585","174011545737251",30.40,18.00,0,333.93,382.03,58.7,54.7,0.468,1237585.8,1237585.8,20384,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031020,301962.00
03/19/2019 17:30,2,1.863,ACTIVE,215.54,357.08,60.001,1553031004,"201051344000853","174011545737251",30.47,17.80,0,336.94,385.63,57.6,53.7,0.473,1240285.6,1240285.6,12050,0,0,0,L,1122011218,1,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031021,301963.00
03/19/2019 17:30,2,1.830,ACTIVE,213.96,352.57,59.975,1553031004,"201051344001145","174011545737251",30.55,17.80,0,333.33,380.52,56.6,52.7,0.460,1240474.7,1240474.7,20301,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031022,301964.00
03/19/2019 17:30,2,1.836,ACTIVE,214.19,351.97,59.969,1553031004,"201051344000438","174011545737251",30.63,19.00,0,332.73,381.73,57.0,53.1,0.460,1233124.4,1233124.4,20340,0,0,0,L,1122011218,1,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031023,301965.00
03/19/2019 17:30,2,1.840,ACTIVE,213.96,351.67,59.975,1553031004,"201051344001135","174011545737251",30.75,18.30,0,333.03,380.52,57.4,53.4,0.455,1220167.5,1220167.5,20292,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031024,301966.00
03/19/2019 17:30,2,1.846,ACTIVE,215.09,355.88,59.938,1553031004,"201051344000983","174011545737251",30.75,18.00,0,335.74,383.23,57.5,53.5,0.482,1238511.3,1238511.3,12056,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031025,301967.00
03/19/2019 17:30,2,1.846,ACTIVE,214.19,351.97,59.975,1553031004,"201051344001203","174011545737251",30.71,17.80,0,333.93,382.93,57.4,53.5,0.473,1227784.0,1227784.0,20343,0,0,0,L,1122011218,1,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031026,301968.00
03/19/2019 17:30,2,1.807,ACTIVE,213.74,350.47,59.975,1553031004,"201051344001230","174011545737251",30.63,18.30,0,331.23,379.62,56.1,52.2,0.460,1224950.1,1224950.1,20154,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031027,301969.00
03/19/2019 17:30,2,1.836,ACTIVE,213.74,352.27,59.964,1553031004,"201051344000646","174011545737251",30.32,19.80,0,332.13,381.12,56.4,52.5,0.473,1217982.9,1217982.9,20312,0,0,0,L,1122011218,1,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031028,301970.00
03/19/2019 17:30,2,1.865,ACTIVE,215.09,353.47,59.980,1553031004,"201051344000867","174011545737251",30.36,18.70,0,334.54,382.93,57.3,53.4,0.460,1216018.0,1216018.0,44233,0,0,0,L,1122011218,1,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031029,301971.00
03/19/2019 17:30,2,1.842,ACTIVE,215.09,355.88,59.969,1553031004,"201051344000633","174011545737251",30.59,18.70,0,334.84,384.43,57.1,53.2,0.482,1214786.7,1214786.7,44285,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031030,301972.00
03/19/2019 17:30,2,1.865,ACTIVE,213.51,351.37,59.959,1553031004,"201051344000955","174011545737251",30.30,19.30,0,332.43,380.22,57.2,53.3,0.473,1237550.8,1237550.8,20332,0,0,0,L,1122011218,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031031,301973.00
03/19/2019 17:30,2,1.844,ACTIVE,215.09,354.07,60.006,1553031004,"201051344000648","174011545737251",30.38,17.00,0,336.04,384.43,56.8,52.8,0.468,1228625.5,1228625.5,43791,0,0,0,L,1122011218,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031032,301974.00
03/19/2019 17:30,2,1.857,ACTIVE,215.32,355.28,59.969,1553031004,"201051344000645","174011545737251",30.30,17.50,0,336.04,383.23,57.1,53.2,0.464,1233258.3,1233258.3,43751,0,0,0,L,1122011218,1,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031033,301975.00
03/19/2019 17:30,2,1.861,ACTIVE,215.09,354.97,59.943,1553031004,"201051344000569","174011545737251",30.57,17.80,0,335.44,383.23,57.7,53.7,0.477,1249227.7,1249227.7,11974,0,0,0,L,1122011218,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031034,301976.00
03/19/2019 17:30,2,1.924,ACTIVE,215.09,358.28,59.975,1553031004,"179051228000119","174011545737251",30.59,20.30,0,333.63,389.54,59.6,55.6,0.495,36713.1,36713.1,12050,0,0,0,L,46974696,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031035,301977.00
03/19/2019 17:45,2,1.953,ACTIVE,215.32,354.97,60.006,1553031904,"201051344000579","174011545737251",30.51,19.50,0,334.84,387.74,60.4,56.3,0.477,1249047.1,1249047.1,12424,0,0,0,L,1122011218,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031905,301978.00
03/19/2019 17:45,2,1.957,ACTIVE,214.19,351.97,59.985,1553031904,"201051344001025","174011545737251",30.63,18.00,0,333.63,384.13,60.8,56.7,0.477,1231544.2,1231544.2,20345,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031906,301979.00
03/19/2019 17:45,2,1.904,ACTIVE,214.64,353.17,59.996,1553031904,"201051344001093","174011545737251",30.83,16.00,0,333.63,382.93,59.4,55.4,0.468,1215709.0,1215709.0,20364,0,0,0,L,1122011218,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031907,301980.00
03/19/2019 17:45,2,1.934,ACTIVE,215.32,354.97,59.985,1553031904,"201051344000458","174011545737251",30.49,18.30,0,335.44,384.73,59.8,55.8,0.495,1232380.2,1232380.2,12163,0,0,0,L,1122011218,1,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031908,301981.00
03/19/2019 17:45,2,1.955,ACTIVE,213.96,351.97,59.985,1553031904,"201051344000890","174011545737251",30.34,19.30,0,331.83,382.33,60.1,56.1,0.486,1230240.3,1230240.3,20293,0,0,0,L,1122011218,1,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031909,301982.00
03/19/2019 17:45,2,1.973,ACTIVE,215.32,351.07,60.001,1553031904,"201051344000988","174011545737251",19.76,15.50,0,335.44,375.11,39.5,36.2,0.327,955053.2,955053.2,12513,0,0,0,L,1122011218,1,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031910,301983.00
03/19/2019 17:45,2,1.922,ACTIVE,214.64,353.47,59.996,1553031904,"201051344000582","174011545737251",30.12,16.00,0,333.03,383.23,58.6,54.7,0.477,1209691.8,1209691.8,20265,0,0,0,L,1122011218,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031911,301984.00
03/19/2019 17:45,2,1.949,ACTIVE,214.87,354.37,59.996,1553031904,"201051344000868","174011545737251",30.43,14.70,0,333.63,385.33,60.1,56.1,0.486,1217444.7,1217444.7,44213,0,0,0,L,1122011218,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031911,301985.00
03/19/2019 17:45,2,1.918,ACTIVE,215.54,356.48,59.985,1553031904,"201051344000576","174011545737251",30.55,15.50,0,335.44,389.84,59.4,55.4,0.495,1235676.1,1235676.1,16249,0,0,0,L,1122011218,1,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031912,301986.00
03/19/2019 17:45,2,1.918,ACTIVE,215.32,354.97,59.996,1553031904,"201051344001158","174011545737251",30.38,16.70,0,335.44,385.03,59.0,55.1,0.486,1212838.0,1212838.0,12471,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031913,301987.00
03/19/2019 17:45,2,1.920,ACTIVE,214.41,352.27,59.985,1553031904,"201051344000917","174011545737251",30.49,17.30,0,332.73,383.23,59.3,55.3,0.495,1227653.2,1227653.2,20139,0,0,0,L,1122011218,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031914,301988.00
03/19/2019 17:45,2,1.943,ACTIVE,214.19,347.76,59.996,1553031904,"201051344000417","174011545737251",19.70,19.50,0,332.13,367.00,38.8,35.5,0.309,990164.9,990164.9,20359,0,0,0,L,1122011218,1,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031915,301989.00
03/19/2019 17:45,2,1.896,ACTIVE,214.41,353.47,59.996,1553031904,"201051344000685","174011545737251",30.61,17.30,0,332.43,382.63,58.8,54.8,0.504,1232189.4,1232189.4,20349,0,0,0,L,1122011218,1,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031916,301990.00
03/19/2019 17:45,2,1.936,ACTIVE,214.64,353.47,59.985,1553031904,"201051344000651","174011545737251",30.34,16.30,0,332.73,383.53,59.4,55.4,0.482,1224776.0,1224776.0,20329,0,0,0,L,1122011218,1,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031917,301991.00
03/19/2019 17:45,2,1.930,ACTIVE,214.64,354.07,59.964,1553031904,"201051344000594","174011545737251",30.63,20.00,0,332.73,384.73,59.9,55.9,0.491,1238428.7,1238428.7,44161,0,0,0,L,1122011218,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031918,301992.00
03/19/2019 17:45,2,1.926,ACTIVE,215.32,355.88,60.001,1553031904,"201051344000469","174011545737251",30.61,13.70,0,335.14,387.74,59.7,55.7,0.504,1216983.9,1216983.9,12455,0,0,0,L,1122011218,1,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031919,301993.00
03/19/2019 17:45,2,1.986,ACTIVE,214.87,353.77,59.985,1553031904,"201051344000585","174011545737251",30.42,17.00,0,331.23,384.13,61.2,57.2,0.499,1237600.8,1237600.8,20385,0,0,0,L,1122011218,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031920,301994.00
03/19/2019 17:45,2,1.938,ACTIVE,215.77,356.78,59.964,1553031904,"201051344000853","174011545737251",30.69,16.00,0,336.64,390.44,60.2,56.2,0.495,1240300.3,1240300.3,12051,0,0,0,L,1122011218,1,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031921,301995.00
03/19/2019 17:45,2,1.922,ACTIVE,214.19,352.57,59.985,1553031904,"201051344001145","174011545737251",30.57,16.30,0,333.33,383.23,59.5,55.5,0.491,1240489.3,1240489.3,20302,0,0,0,L,1122011218,1,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031922,301996.00
03/19/2019 17:45,2,1.896,ACTIVE,214.41,353.17,59.996,1553031904,"201051344000438","174011545737251",30.73,18.00,0,333.03,383.53,59.1,55.1,0.486,1233138.8,1233138.8,20341,0,0,0,L,1122011218,1,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031923,301997.00
