ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2019 17:45,2,1.936,ACTIVE,213.96,351.97,59.996,1553031904,"201051344001135","174011545737251",30.36,17.00,0,332.43,382.63,59.6,55.6,0.482,1220182.1,1220182.1,20293,0,0,0,L,1122011218,1,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031924,301998.00
03/19/2019 17:45,2,1.941,ACTIVE,215.32,355.58,59.990,1553031904,"201051344000983","174011545737251",30.51,16.30,0,335.74,385.93,60.0,56.0,0.508,1238526.0,1238526.0,12057,0,0,0,L,1122011218,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031925,301999.00
03/19/2019 17:45,2,1.926,ACTIVE,214.64,353.47,59.980,1553031904,"201051344001203","174011545737251",30.53,17.30,0,333.33,384.73,59.6,55.6,0.491,1227798.6,1227798.6,20344,0,0,0,L,1122011218,1,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031925,302000.00
03/19/2019 17:45,2,1.910,ACTIVE,213.74,350.17,60.001,1553031904,"201051344001230","174011545737251",30.26,17.50,0,330.03,380.82,58.5,54.6,0.477,1224964.4,1224964.4,20155,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031926,302001.00
03/19/2019 17:45,2,1.912,ACTIVE,213.74,352.87,59.996,1553031904,"201051344000646","174011545737251",30.22,18.30,0,330.63,382.63,58.6,54.6,0.491,1217997.2,1217997.2,20313,0,0,0,L,1122011218,1,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031927,302002.00
03/19/2019 17:45,2,1.930,ACTIVE,215.09,353.77,60.006,1553031904,"201051344000867","174011545737251",30.38,17.30,0,334.24,384.73,59.5,55.5,0.468,1216032.6,1216032.6,44234,0,0,0,L,1122011218,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031928,302003.00
03/19/2019 17:45,2,1.930,ACTIVE,215.32,356.18,59.990,1553031904,"201051344000633","174011545737251",30.24,17.50,0,334.54,388.34,59.1,55.1,0.499,1214801.2,1214801.2,44286,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031929,302004.00
03/19/2019 17:45,2,1.906,ACTIVE,213.74,351.37,59.996,1553031904,"201051344000955","174011545737251",30.55,18.30,0,331.83,381.12,59.0,55.0,0.491,1237565.2,1237565.2,20333,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031930,302005.00
03/19/2019 17:45,2,1.896,ACTIVE,214.87,353.77,59.990,1553031904,"201051344000648","174011545737251",30.63,15.80,0,335.14,385.33,58.9,54.9,0.486,1228639.9,1228639.9,43792,0,0,0,L,1122011218,1,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031931,302006.00
03/19/2019 17:45,2,1.906,ACTIVE,215.32,355.58,59.996,1553031904,"201051344000645","174011545737251",30.59,16.00,0,336.04,388.04,59.1,55.1,0.477,1233272.8,1233272.8,43752,0,0,0,L,1122011218,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031932,302007.00
03/19/2019 17:45,2,1.920,ACTIVE,215.32,355.88,59.990,1553031904,"201051344000569","174011545737251",30.73,16.30,0,336.64,385.93,59.8,55.7,0.486,1249242.3,1249242.3,11975,0,0,0,L,1122011218,1,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031933,302008.00
03/19/2019 17:45,2,1.977,ACTIVE,215.32,359.48,59.975,1553031904,"179051228000119","174011545737251",30.77,18.70,0,335.14,391.04,61.6,57.5,0.513,36728.2,36728.2,12051,0,0,0,L,46974696,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553031934,302009.00
03/19/2019 18:00,2,1.205,ACTIVE,214.41,346.56,60.006,1553032804,"201051344000579","174011545737251",30.08,17.00,0,333.63,379.32,36.7,33.5,0.287,1249057.2,1249057.2,12425,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032805,302010.00
03/19/2019 18:00,2,1.189,ACTIVE,213.74,344.15,60.012,1553032804,"201051344001025","174011545737251",30.32,16.30,0,332.13,378.12,36.6,33.4,0.278,1231554.3,1231554.3,20346,0,0,0,L,1122011218,1,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032806,302011.00
03/19/2019 18:00,2,1.172,ACTIVE,213.96,345.06,60.033,1553032804,"201051344001093","174011545737251",30.38,15.00,0,331.23,377.22,36.1,32.9,0.274,1215718.9,1215718.9,20365,0,0,0,L,1122011218,1,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032807,302012.00
03/19/2019 18:00,2,1.154,ACTIVE,214.19,345.96,60.028,1553032804,"201051344000458","174011545737251",30.57,16.30,0,334.84,380.22,35.8,32.6,0.283,1232390.0,1232390.0,12164,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032808,302013.00
03/19/2019 18:00,2,1.193,ACTIVE,213.51,344.15,60.028,1553032804,"201051344000890","174011545737251",30.22,17.50,0,331.23,377.22,36.6,33.4,0.283,1230250.3,1230250.3,20294,0,0,0,L,1122011218,1,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032809,302014.00
03/19/2019 18:00,2,1.178,ACTIVE,214.19,345.36,60.028,1553032804,"201051344000988","174011545737251",19.76,14.00,0,334.24,369.40,23.6,20.8,0.186,955059.5,955059.5,12514,0,0,0,L,1122011218,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032809,302015.00
03/19/2019 18:00,2,1.143,ACTIVE,214.41,346.26,60.049,1553032804,"201051344000582","174011545737251",30.42,15.00,0,332.13,377.52,35.2,32.1,0.270,1209701.5,1209701.5,20266,0,0,0,L,1122011218,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032810,302016.00
03/19/2019 18:00,2,1.178,ACTIVE,213.96,345.96,60.006,1553032804,"201051344000868","174011545737251",30.30,13.30,0,333.33,379.32,36.1,33.0,0.283,1217454.6,1217454.6,44214,0,0,0,L,1122011218,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032811,302017.00
03/19/2019 18:00,2,1.164,ACTIVE,214.87,348.36,60.043,1553032804,"201051344000576","174011545737251",30.20,14.00,0,334.84,381.42,35.6,32.5,0.274,1235685.9,1235685.9,16250,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032812,302018.00
03/19/2019 18:00,2,1.160,ACTIVE,214.41,346.86,60.038,1553032804,"201051344001158","174011545737251",30.04,15.00,0,335.14,380.52,35.3,32.1,0.283,1212847.7,1212847.7,12472,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032813,302019.00
03/19/2019 18:00,2,1.152,ACTIVE,213.96,345.96,60.038,1553032804,"201051344000917","174011545737251",30.36,15.80,0,331.83,378.72,35.5,32.3,0.283,1227663.0,1227663.0,20140,0,0,0,L,1122011218,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032814,302020.00
03/19/2019 18:00,2,1.199,ACTIVE,213.96,342.35,60.054,1553032804,"201051344000417","174011545737251",19.46,17.80,0,332.13,364.59,23.7,21.0,0.181,990171.2,990171.2,20360,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032815,302021.00
03/19/2019 18:00,2,1.148,ACTIVE,213.96,345.96,60.049,1553032804,"201051344000685","174011545737251",30.24,15.80,0,331.53,378.42,35.2,32.1,0.287,1232199.0,1232199.0,20350,0,0,0,L,1122011218,1,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032816,302022.00
03/19/2019 18:00,2,1.164,ACTIVE,213.96,345.96,60.043,1553032804,"201051344000651","174011545737251",30.38,15.00,0,333.33,378.12,35.8,32.7,0.278,1224785.8,1224785.8,20330,0,0,0,L,1122011218,1,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032817,302023.00
03/19/2019 18:00,2,1.166,ACTIVE,213.74,345.96,60.043,1553032804,"201051344000594","174011545737251",30.65,18.30,0,331.83,379.62,36.2,33.0,0.283,1238438.6,1238438.6,44162,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032818,302024.00
03/19/2019 18:00,2,1.168,ACTIVE,214.41,346.86,60.038,1553032804,"201051344000469","174011545737251",30.43,12.30,0,333.93,380.22,36.0,32.9,0.287,1216993.7,1216993.7,12456,0,0,0,L,1122011218,1,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032819,302025.00
03/19/2019 18:00,2,1.207,ACTIVE,213.96,345.96,60.043,1553032804,"201051344000585","174011545737251",30.43,15.50,0,331.53,379.62,37.2,34.0,0.287,1237610.9,1237610.9,20386,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032820,302026.00
03/19/2019 18:00,2,1.170,ACTIVE,214.87,347.46,60.038,1553032804,"201051344000853","174011545737251",30.51,14.30,0,335.74,381.73,36.2,33.0,0.283,1240310.2,1240310.2,12052,0,0,0,L,1122011218,1,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032821,302027.00
03/19/2019 18:00,2,1.158,ACTIVE,213.96,344.76,60.028,1553032804,"201051344001145","174011545737251",30.28,15.00,0,332.43,378.12,35.6,32.4,0.283,1240499.0,1240499.0,20303,0,0,0,L,1122011218,1,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032822,302028.00
03/19/2019 18:00,2,1.168,ACTIVE,213.96,345.06,60.038,1553032804,"201051344000438","174011545737251",30.49,16.30,0,332.13,377.22,36.1,32.9,0.283,1233148.6,1233148.6,20342,0,0,0,L,1122011218,1,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032823,302029.00
03/19/2019 18:00,2,1.184,ACTIVE,213.51,343.55,60.043,1553032804,"201051344001135","174011545737251",30.28,15.50,0,332.43,377.22,36.4,33.2,0.283,1220191.9,1220191.9,20294,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032824,302030.00
03/19/2019 18:00,2,1.166,ACTIVE,214.41,346.26,60.022,1553032804,"201051344000983","174011545737251",30.55,14.70,0,334.24,380.52,36.2,33.0,0.292,1238535.8,1238535.8,12058,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032824,302031.00
03/19/2019 18:00,2,1.176,ACTIVE,213.96,344.45,60.049,1553032804,"201051344001203","174011545737251",30.32,15.50,0,333.03,379.32,36.1,32.9,0.283,1227808.4,1227808.4,20345,0,0,0,L,1122011218,1,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032825,302032.00
03/19/2019 18:00,2,1.145,ACTIVE,213.51,343.25,60.012,1553032804,"201051344001230","174011545737251",30.40,15.80,0,330.03,376.01,35.3,32.1,0.270,1224973.9,1224973.9,20156,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032826,302033.00
03/19/2019 18:00,2,1.150,ACTIVE,213.29,344.45,60.043,1553032804,"201051344000646","174011545737251",30.47,16.70,0,331.23,377.82,35.5,32.4,0.278,1218006.8,1218006.8,20314,0,0,0,L,1122011218,1,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032827,302034.00
03/19/2019 18:00,2,1.176,ACTIVE,214.41,345.96,60.043,1553032804,"201051344000867","174011545737251",30.36,15.80,0,333.03,378.72,36.2,33.0,0.274,1216042.4,1216042.4,44235,0,0,0,L,1122011218,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032828,302035.00
03/19/2019 18:00,2,1.172,ACTIVE,214.64,348.06,60.043,1553032804,"201051344000633","174011545737251",30.18,16.00,0,333.03,381.42,35.9,32.7,0.283,1214810.9,1214810.9,44287,0,0,0,L,1122011218,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032829,302036.00
03/19/2019 18:00,2,1.168,ACTIVE,213.51,343.85,60.043,1553032804,"201051344000955","174011545737251",30.59,16.70,0,331.83,376.31,36.2,33.0,0.287,1237575.0,1237575.0,20334,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032830,302037.00
03/19/2019 18:00,2,1.158,ACTIVE,214.41,346.26,60.075,1553032804,"201051344000648","174011545737251",30.49,14.30,0,334.54,380.52,35.8,32.7,0.287,1228649.7,1228649.7,43793,0,0,0,L,1122011218,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032831,302038.00
03/19/2019 18:00,2,1.162,ACTIVE,214.87,346.86,60.091,1553032804,"201051344000645","174011545737251",30.22,15.00,0,335.74,380.52,35.6,32.5,0.278,1233282.5,1233282.5,43753,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032832,302039.00
03/19/2019 18:00,2,1.174,ACTIVE,214.64,347.16,60.043,1553032804,"201051344000569","174011545737251",30.45,14.70,0,333.63,381.42,36.2,33.0,0.283,1249252.2,1249252.2,11976,0,0,0,L,1122011218,1,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032833,302040.00
03/19/2019 18:00,2,1.236,ACTIVE,214.87,351.07,60.075,1553032804,"179051228000119","174011545737251",30.51,17.00,0,336.04,386.83,38.2,35.0,0.301,36738.4,36738.4,12052,0,0,0,L,46974696,1,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553032834,302041.00
03/19/2019 18:15,2,1.098,ACTIVE,214.87,346.86,59.985,1553033705,"201051344000579","174011545737251",30.26,15.80,0,333.63,363.39,33.6,30.6,0.256,1249065.3,1249065.3,12426,0,0,0,L,1122011218,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033706,302042.00
03/19/2019 18:15,2,1.088,ACTIVE,213.74,343.25,60.006,1553033705,"201051344001025","174011545737251",30.24,15.30,0,331.53,361.89,33.4,30.3,0.252,1231562.3,1231562.3,20347,0,0,0,L,1122011218,1,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033707,302043.00
03/19/2019 18:15,2,1.064,ACTIVE,213.96,343.55,59.996,1553033705,"201051344001093","174011545737251",30.61,14.70,0,331.83,361.29,33.0,29.9,0.239,1215726.8,1215726.8,20366,0,0,0,L,1122011218,1,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033708,302044.00
03/19/2019 18:15,2,1.072,ACTIVE,214.64,346.56,60.017,1553033705,"201051344000458","174011545737251",30.04,15.30,0,333.93,362.19,32.7,29.6,0.256,1232398.0,1232398.0,12165,0,0,0,L,1122011218,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033709,302045.00
03/19/2019 18:15,2,1.088,ACTIVE,213.51,343.25,59.980,1553033705,"201051344000890","174011545737251",30.36,16.70,0,330.03,361.29,33.5,30.4,0.252,1230258.4,1230258.4,20295,0,0,0,L,1122011218,1,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033710,302046.00
03/19/2019 18:15,2,1.068,ACTIVE,214.64,344.76,59.990,1553033705,"201051344000988","174011545737251",19.80,13.30,0,333.03,357.68,21.4,18.7,0.172,955064.5,955064.5,12515,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033710,302047.00
03/19/2019 18:15,2,1.064,ACTIVE,214.41,345.36,59.996,1553033705,"201051344000582","174011545737251",29.82,14.00,0,332.43,361.29,32.2,29.1,0.252,1209709.3,1209709.3,20267,0,0,0,L,1122011218,1,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033711,302048.00
03/19/2019 18:15,2,1.061,ACTIVE,214.41,345.96,59.985,1553033705,"201051344000868","174011545737251",30.61,13.00,0,332.73,363.69,32.9,29.8,0.243,1217462.6,1217462.6,44215,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033712,302049.00
03/19/2019 18:15,2,1.062,ACTIVE,215.09,348.06,60.022,1553033705,"201051344000576","174011545737251",30.24,13.30,0,333.63,364.29,32.6,29.5,0.256,1235693.8,1235693.8,16251,0,0,0,L,1122011218,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033713,302050.00
03/19/2019 18:15,2,1.061,ACTIVE,214.87,346.56,59.990,1553033705,"201051344001158","174011545737251",29.88,14.00,0,333.33,362.49,32.1,29.1,0.247,1212855.5,1212855.5,12473,0,0,0,L,1122011218,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033714,302051.00
03/19/2019 18:15,2,1.061,ACTIVE,213.96,344.15,60.012,1553033705,"201051344000917","174011545737251",30.02,15.00,0,330.63,362.19,32.2,29.2,0.252,1227670.8,1227670.8,20141,0,0,0,L,1122011218,1,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033715,302052.00
03/19/2019 18:15,2,1.080,ACTIVE,213.96,340.55,59.975,1553033705,"201051344000417","174011545737251",19.82,16.30,0,330.63,353.47,21.7,19.0,0.159,990176.2,990176.2,20361,0,0,0,L,1122011218,1,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033716,302053.00
03/19/2019 18:15,2,1.049,ACTIVE,213.96,344.76,59.943,1553033705,"201051344000685","174011545737251",30.16,15.00,0,331.23,361.89,32.1,29.0,0.265,1232206.8,1232206.8,20351,0,0,0,L,1122011218,1,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033717,302054.00
03/19/2019 18:15,2,1.057,ACTIVE,213.96,344.45,59.975,1553033705,"201051344000651","174011545737251",30.42,14.00,0,332.13,361.89,32.5,29.5,0.247,1224793.8,1224793.8,20331,0,0,0,L,1122011218,1,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033718,302055.00
03/19/2019 18:15,2,1.084,ACTIVE,214.19,346.56,59.990,1553033705,"201051344000594","174011545737251",30.06,17.00,0,331.23,362.19,33.0,29.9,0.247,1238446.7,1238446.7,44163,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033719,302056.00
03/19/2019 18:15,2,1.059,ACTIVE,214.41,346.26,59.990,1553033705,"201051344000469","174011545737251",30.55,12.00,0,332.13,365.80,32.8,29.7,0.261,1217001.7,1217001.7,12457,0,0,0,L,1122011218,1,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033720,302057.00
03/19/2019 18:15,2,1.098,ACTIVE,213.96,344.45,59.980,1553033705,"201051344000585","174011545737251",30.38,14.70,0,331.23,360.99,33.8,30.7,0.256,1237619.1,1237619.1,20387,0,0,0,L,1122011218,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033721,302058.00
03/19/2019 18:15,2,1.070,ACTIVE,215.32,348.06,59.975,1553033705,"201051344000853","174011545737251",30.20,13.70,0,333.93,367.00,32.7,29.7,0.252,1240318.3,1240318.3,12053,0,0,0,L,1122011218,1,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033722,302059.00
03/19/2019 18:15,2,1.049,ACTIVE,213.96,343.25,59.969,1553033705,"201051344001145","174011545737251",30.40,14.30,0,331.53,361.29,32.4,29.3,0.252,1240506.9,1240506.9,20304,0,0,0,L,1122011218,1,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033723,302060.00
03/19/2019 18:15,2,1.057,ACTIVE,213.96,344.15,59.980,1553033705,"201051344000438","174011545737251",30.61,15.50,0,332.13,360.69,32.8,29.7,0.256,1233156.6,1233156.6,20343,0,0,0,L,1122011218,1,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033724,302061.00
03/19/2019 18:15,2,1.080,ACTIVE,213.51,342.95,59.975,1553033705,"201051344001135","174011545737251",30.20,14.70,0,330.33,360.08,33.0,30.0,0.247,1220200.0,1220200.0,20295,0,0,0,L,1122011218,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033725,302062.00
03/19/2019 18:15,2,1.053,ACTIVE,214.64,345.66,59.975,1553033705,"201051344000983","174011545737251",30.73,14.00,0,333.63,362.49,32.8,29.7,0.261,1238543.9,1238543.9,12059,0,0,0,L,1122011218,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033726,302063.00
03/19/2019 18:15,2,1.062,ACTIVE,213.74,343.25,59.969,1553033705,"201051344001203","174011545737251",30.32,15.00,0,330.93,362.19,32.6,29.6,0.252,1227816.4,1227816.4,20346,0,0,0,L,1122011218,1,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033727,302064.00
03/19/2019 18:15,2,1.041,ACTIVE,213.51,342.35,59.990,1553033705,"201051344001230","174011545737251",30.24,15.30,0,330.03,359.18,31.9,28.9,0.243,1224981.7,1224981.7,20157,0,0,0,L,1122011218,1,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033728,302065.00
03/19/2019 18:15,2,1.049,ACTIVE,213.29,343.25,59.985,1553033705,"201051344000646","174011545737251",30.16,15.50,0,330.33,360.99,32.1,29.0,0.256,1218014.6,1218014.6,20315,0,0,0,L,1122011218,1,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033728,302066.00
03/19/2019 18:15,2,1.070,ACTIVE,214.87,345.66,59.969,1553033705,"201051344000867","174011545737251",30.28,15.00,0,332.43,362.19,32.9,29.8,0.243,1216050.4,1216050.4,44236,0,0,0,L,1122011218,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033729,302067.00
03/19/2019 18:15,2,1.057,ACTIVE,215.09,348.36,59.980,1553033705,"201051344000633","174011545737251",30.42,15.00,0,333.33,363.99,32.6,29.5,0.252,1214818.8,1214818.8,44288,0,0,0,L,1122011218,1,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033730,302068.00
03/19/2019 18:15,2,1.068,ACTIVE,213.29,342.65,59.980,1553033705,"201051344000955","174011545737251",30.26,15.50,0,330.33,359.78,32.8,29.7,0.247,1237583.0,1237583.0,20335,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033731,302069.00
03/19/2019 18:15,2,1.062,ACTIVE,214.64,345.96,59.975,1553033705,"201051344000648","174011545737251",30.16,13.30,0,333.93,362.79,32.5,29.4,0.252,1228657.6,1228657.6,43794,0,0,0,L,1122011218,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033732,302070.00
03/19/2019 18:15,2,1.059,ACTIVE,215.09,346.86,59.975,1553033705,"201051344000645","174011545737251",29.96,14.00,0,333.93,363.09,32.1,29.1,0.243,1233290.3,1233290.3,43754,0,0,0,L,1122011218,1,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033733,302071.00
03/19/2019 18:15,2,1.055,ACTIVE,214.64,346.56,59.948,1553033705,"201051344000569","174011545737251",30.65,13.70,0,333.03,362.79,32.8,29.7,0.247,1249260.2,1249260.2,11977,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033734,302072.00
03/19/2019 18:15,2,1.127,ACTIVE,215.09,350.17,59.975,1553033705,"179051228000119","174011545737251",30.43,15.80,0,334.24,368.20,34.8,31.6,0.256,36746.9,36746.9,12053,0,0,0,L,46974696,1,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553033735,302073.00
03/19/2019 18:30,2,0.783,ACTIVE,214.41,342.95,59.985,1553034604,"201051344000579","174011545737251",30.12,15.00,0,334.24,361.59,23.9,21.2,0.168,1249071.7,1249071.7,12427,0,0,0,L,1122011218,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034606,302074.00
03/19/2019 18:30,2,0.764,ACTIVE,213.51,339.34,59.990,1553034604,"201051344001025","174011545737251",30.16,14.30,0,330.93,358.28,23.4,20.6,0.168,1231568.7,1231568.7,20348,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034607,302075.00
03/19/2019 18:30,2,0.764,ACTIVE,213.51,339.65,60.001,1553034604,"201051344001093","174011545737251",30.16,14.00,0,331.53,358.58,23.4,20.6,0.159,1215733.1,1215733.1,20367,0,0,0,L,1122011218,1,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034607,302076.00
03/19/2019 18:30,2,0.740,ACTIVE,214.19,342.35,59.975,1553034604,"201051344000458","174011545737251",30.43,14.70,0,333.93,362.19,22.9,20.1,0.159,1232404.1,1232404.1,12166,0,0,0,L,1122011218,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034608,302077.00
03/19/2019 18:30,2,0.760,ACTIVE,213.51,339.34,59.996,1553034604,"201051344000890","174011545737251",30.59,15.80,0,330.03,358.58,23.6,20.9,0.172,1230264.8,1230264.8,20296,0,0,0,L,1122011218,1,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034609,302078.00
03/19/2019 18:30,2,0.746,ACTIVE,213.96,342.35,60.028,1553034604,"201051344000988","174011545737251",19.54,13.00,0,333.33,357.08,14.8,12.3,0.115,955068.4,955068.4,12516,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034610,302079.00
03/19/2019 18:30,2,0.744,ACTIVE,213.96,340.85,60.001,1553034604,"201051344000582","174011545737251",29.86,13.70,0,331.53,360.38,22.5,19.8,0.159,1209715.4,1209715.4,20268,0,0,0,L,1122011218,1,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034611,302080.00
03/19/2019 18:30,2,0.760,ACTIVE,213.96,342.35,60.043,1553034604,"201051344000868","174011545737251",29.96,12.30,0,332.43,360.99,23.1,20.4,0.164,1217468.8,1217468.8,44216,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034612,302081.00
03/19/2019 18:30,2,0.740,ACTIVE,214.64,343.85,59.980,1553034604,"201051344000576","174011545737251",30.20,12.70,0,334.24,362.49,22.6,19.9,0.164,1235700.0,1235700.0,16252,0,0,0,L,1122011218,1,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034613,302082.00
03/19/2019 18:30,2,0.740,ACTIVE,214.19,342.65,59.985,1553034604,"201051344001158","174011545737251",29.70,13.30,0,333.93,361.29,22.3,19.6,0.168,1212861.5,1212861.5,12474,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034614,302083.00
03/19/2019 18:30,2,0.756,ACTIVE,213.74,341.15,60.001,1553034604,"201051344000917","174011545737251",29.18,14.70,0,330.93,358.88,22.4,19.6,0.159,1227676.9,1227676.9,20142,0,0,0,L,1122011218,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034615,302084.00
03/19/2019 18:30,2,0.773,ACTIVE,213.74,338.44,60.012,1553034604,"201051344000417","174011545737251",19.54,15.80,0,330.93,351.37,15.3,12.8,0.102,990180.2,990180.2,20362,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034616,302085.00
03/19/2019 18:30,2,0.730,ACTIVE,213.74,340.85,59.996,1553034604,"201051344000685","174011545737251",30.02,14.30,0,330.63,359.48,22.2,19.5,0.168,1232212.8,1232212.8,20352,0,0,0,L,1122011218,1,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034617,302086.00
03/19/2019 18:30,2,0.752,ACTIVE,213.74,340.85,59.980,1553034604,"201051344000651","174011545737251",29.66,13.30,0,332.43,358.58,22.6,19.9,0.164,1224799.9,1224799.9,20332,0,0,0,L,1122011218,1,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034618,302087.00
03/19/2019 18:30,2,0.756,ACTIVE,213.96,342.65,60.001,1553034604,"201051344000594","174011545737251",30.10,15.80,0,332.43,360.69,23.1,20.4,0.159,1238452.9,1238452.9,44164,0,0,0,L,1122011218,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034619,302088.00
03/19/2019 18:30,2,0.764,ACTIVE,214.41,342.95,60.001,1553034604,"201051344000469","174011545737251",29.58,11.30,0,332.73,361.29,22.9,20.2,0.172,1217007.9,1217007.9,12458,0,0,0,L,1122011218,1,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034620,302089.00
03/19/2019 18:30,2,0.773,ACTIVE,213.74,340.85,59.990,1553034604,"201051344000585","174011545737251",30.34,14.00,0,330.93,359.18,23.8,21.0,0.159,1237625.5,1237625.5,20388,0,0,0,L,1122011218,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034621,302090.00
03/19/2019 18:30,2,0.746,ACTIVE,215.09,344.76,59.985,1553034604,"201051344000853","174011545737251",30.06,13.00,0,335.44,362.79,22.7,20.0,0.159,1240324.4,1240324.4,12054,0,0,0,L,1122011218,1,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034622,302091.00
03/19/2019 18:30,2,0.740,ACTIVE,213.74,340.55,60.028,1553034604,"201051344001145","174011545737251",30.00,13.30,0,331.83,359.18,22.5,19.8,0.159,1240512.9,1240512.9,20305,0,0,0,L,1122011218,1,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034623,302092.00
03/19/2019 18:30,2,0.758,ACTIVE,213.74,339.95,60.001,1553034604,"201051344000438","174011545737251",29.90,14.70,0,331.53,358.28,23.0,20.3,0.168,1233162.8,1233162.8,20344,0,0,0,L,1122011218,1,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034624,302093.00
03/19/2019 18:30,2,0.766,ACTIVE,213.51,339.04,59.996,1553034604,"201051344001135","174011545737251",29.92,14.00,0,330.93,357.38,23.2,20.5,0.164,1220206.2,1220206.2,20296,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034625,302094.00
03/19/2019 18:30,2,0.744,ACTIVE,214.19,342.65,60.001,1553034604,"201051344000983","174011545737251",30.36,13.30,0,333.63,361.29,22.9,20.2,0.164,1238550.0,1238550.0,12060,0,0,0,L,1122011218,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034626,302095.00
03/19/2019 18:30,2,0.762,ACTIVE,213.74,339.95,59.990,1553034604,"201051344001203","174011545737251",29.48,14.30,0,330.63,360.69,22.8,20.1,0.164,1227822.6,1227822.6,20347,0,0,0,L,1122011218,1,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034626,302096.00
03/19/2019 18:30,2,0.732,ACTIVE,213.51,339.34,59.990,1553034604,"201051344001230","174011545737251",29.90,14.30,0,328.82,356.48,22.2,19.5,0.159,1224987.7,1224987.7,20158,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034627,302097.00
03/19/2019 18:30,2,0.750,ACTIVE,213.29,340.55,60.001,1553034604,"201051344000646","174011545737251",29.58,14.70,0,330.63,358.58,22.5,19.8,0.164,1218020.7,1218020.7,20316,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034628,302098.00
03/19/2019 18:30,2,0.750,ACTIVE,214.41,342.35,60.038,1553034604,"201051344000867","174011545737251",30.22,14.30,0,333.33,360.69,22.9,20.2,0.159,1216056.6,1216056.6,44237,0,0,0,L,1122011218,1,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034629,302099.00
03/19/2019 18:30,2,0.744,ACTIVE,214.64,344.15,59.996,1553034604,"201051344000633","174011545737251",30.22,14.30,0,333.03,362.49,22.8,20.1,0.168,1214825.0,1214825.0,44289,0,0,0,L,1122011218,1,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034630,302100.00
03/19/2019 18:30,2,0.768,ACTIVE,213.29,339.95,59.985,1553034604,"201051344000955","174011545737251",29.86,14.70,0,329.43,357.38,23.2,20.5,0.164,1237589.3,1237589.3,20336,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034631,302101.00
03/19/2019 18:30,2,0.746,ACTIVE,214.41,342.65,60.001,1553034604,"201051344000648","174011545737251",30.06,12.70,0,334.24,360.99,22.8,20.1,0.168,1228663.7,1228663.7,43795,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034632,302102.00
03/19/2019 18:30,2,0.727,ACTIVE,214.64,343.55,60.001,1553034604,"201051344000645","174011545737251",30.30,13.70,0,334.24,361.59,22.3,19.6,0.159,1233296.4,1233296.4,43755,0,0,0,L,1122011218,1,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034633,302103.00
03/19/2019 18:30,2,0.754,ACTIVE,214.19,343.25,60.006,1553034604,"201051344000569","174011545737251",29.88,13.00,0,333.93,360.38,22.9,20.2,0.168,1249266.4,1249266.4,11978,0,0,0,L,1122011218,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034634,302104.00
03/19/2019 18:30,2,0.807,ACTIVE,214.41,346.86,59.996,1553034604,"179051228000119","174011545737251",30.18,15.30,0,334.84,365.49,24.7,21.9,0.172,36753.6,36753.6,12054,0,0,0,L,46974696,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553034635,302105.00
03/19/2019 18:45,2,0.543,ACTIVE,213.74,339.34,59.990,1553035504,"201051344000579","174011545737251",28.88,14.00,0,333.03,353.47,15.9,13.4,0.088,1249075.9,1249075.9,12428,0,0,0,L,1122011218,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035505,302106.00
03/19/2019 18:45,2,0.498,ACTIVE,213.06,336.94,59.980,1553035504,"201051344001025","174011545737251",29.92,13.30,0,330.63,351.07,15.1,12.7,0.088,1231572.7,1231572.7,20349,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035506,302107.00
03/19/2019 18:45,2,0.512,ACTIVE,213.06,337.84,59.985,1553035504,"201051344001093","174011545737251",29.52,13.30,0,330.33,351.07,15.3,12.9,0.080,1215737.2,1215737.2,20368,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035507,302108.00
03/19/2019 18:45,2,0.506,ACTIVE,213.74,338.44,59.990,1553035504,"201051344000458","174011545737251",29.18,13.70,0,332.43,353.47,15.0,12.6,0.093,1232408.1,1232408.1,12167,0,0,0,L,1122011218,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035508,302109.00
03/19/2019 18:45,2,0.510,ACTIVE,212.83,337.24,60.012,1553035504,"201051344000890","174011545737251",29.68,14.70,0,329.73,351.37,15.4,12.9,0.084,1230268.9,1230268.9,20297,0,0,0,L,1122011218,1,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035508,302110.00
03/19/2019 18:45,2,0.469,ACTIVE,213.74,339.04,59.985,1553035504,"201051344000988","174011545737251",19.58,12.30,0,332.43,350.77,9.3,7.1,0.053,955070.7,955070.7,12517,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035509,302111.00
03/19/2019 18:45,2,0.492,ACTIVE,213.51,338.44,60.033,1553035504,"201051344000582","174011545737251",29.28,12.70,0,330.63,351.97,14.6,12.2,0.088,1209719.2,1209719.2,20269,0,0,0,L,1122011218,1,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035510,302112.00
03/19/2019 18:45,2,0.496,ACTIVE,213.51,338.74,59.996,1553035504,"201051344000868","174011545737251",29.58,11.70,0,332.73,353.17,14.9,12.4,0.084,1217472.8,1217472.8,44217,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035511,302113.00
03/19/2019 18:45,2,0.502,ACTIVE,214.19,339.65,59.990,1553035504,"201051344000576","174011545737251",29.10,12.00,0,333.63,354.37,14.8,12.4,0.084,1235703.9,1235703.9,16253,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035512,302114.00
03/19/2019 18:45,2,0.482,ACTIVE,213.74,338.14,60.033,1553035504,"201051344001158","174011545737251",29.32,12.30,0,333.03,354.07,14.3,11.9,0.093,1212865.3,1212865.3,12475,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035513,302115.00
03/19/2019 18:45,2,0.486,ACTIVE,213.29,337.84,59.985,1553035504,"201051344000917","174011545737251",29.60,13.70,0,329.73,351.37,14.6,12.2,0.088,1227680.7,1227680.7,20143,0,0,0,L,1122011218,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035514,302116.00
03/19/2019 18:45,2,0.523,ACTIVE,213.29,336.94,59.969,1553035504,"201051344000417","174011545737251",19.00,14.70,0,330.63,346.56,10.1,7.8,0.053,990182.7,990182.7,20363,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035515,302117.00
03/19/2019 18:45,2,0.479,ACTIVE,213.51,338.74,59.990,1553035504,"201051344000685","174011545737251",29.62,13.30,0,329.13,351.97,14.4,11.9,0.088,1232216.6,1232216.6,20353,0,0,0,L,1122011218,1,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035516,302118.00
03/19/2019 18:45,2,0.477,ACTIVE,213.06,337.54,59.980,1553035504,"201051344000651","174011545737251",30.24,12.70,0,330.93,351.67,14.6,12.2,0.088,1224803.8,1224803.8,20333,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035517,302119.00
03/19/2019 18:45,2,0.504,ACTIVE,213.29,338.14,59.985,1553035504,"201051344000594","174011545737251",29.56,15.00,0,331.83,353.47,15.1,12.6,0.088,1238456.9,1238456.9,44165,0,0,0,L,1122011218,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035518,302120.00
03/19/2019 18:45,2,0.516,ACTIVE,213.74,339.34,59.964,1553035504,"201051344000469","174011545737251",28.92,11.00,0,332.43,354.67,15.1,12.6,0.097,1217011.9,1217011.9,12459,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035519,302121.00
03/19/2019 18:45,2,0.502,ACTIVE,213.06,337.54,59.996,1553035504,"201051344000585","174011545737251",30.30,13.00,0,329.43,351.97,15.4,13.0,0.088,1237629.7,1237629.7,20389,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035520,302122.00
03/19/2019 18:45,2,0.498,ACTIVE,214.19,340.25,59.990,1553035504,"201051344000853","174011545737251",29.20,12.00,0,334.84,355.58,14.8,12.3,0.093,1240328.3,1240328.3,12055,0,0,0,L,1122011218,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035521,302123.00
03/19/2019 18:45,2,0.482,ACTIVE,213.29,337.84,60.012,1553035504,"201051344001145","174011545737251",29.28,12.70,0,330.63,351.67,14.3,11.9,0.093,1240516.7,1240516.7,20306,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035522,302124.00
03/19/2019 18:45,2,0.500,ACTIVE,213.29,338.14,59.953,1553035504,"201051344000438","174011545737251",29.56,13.70,0,329.73,351.07,15.0,12.6,0.088,1233166.8,1233166.8,20345,0,0,0,L,1122011218,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035523,302125.00
03/19/2019 18:45,2,0.512,ACTIVE,212.83,336.94,59.975,1553035504,"201051344001135","174011545737251",29.02,13.00,0,329.43,350.77,15.1,12.6,0.088,1220210.2,1220210.2,20297,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035524,302126.00
03/19/2019 18:45,2,0.482,ACTIVE,213.74,337.84,59.980,1553035504,"201051344000983","174011545737251",30.32,12.30,0,332.43,353.47,14.8,12.4,0.088,1238554.0,1238554.0,12061,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035525,302127.00
03/19/2019 18:45,2,0.516,ACTIVE,213.29,337.54,59.975,1553035504,"201051344001203","174011545737251",28.27,13.30,0,330.03,352.57,14.8,12.4,0.088,1227826.5,1227826.5,20348,0,0,0,L,1122011218,1,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035525,302128.00
03/19/2019 18:45,2,0.500,ACTIVE,213.06,337.24,59.980,1553035504,"201051344001230","174011545737251",28.35,13.70,0,328.82,349.56,14.4,11.9,0.084,1224991.5,1224991.5,20159,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035526,302129.00
03/19/2019 18:45,2,0.502,ACTIVE,213.06,337.84,59.980,1553035504,"201051344000646","174011545737251",28.78,13.70,0,329.13,350.77,14.6,12.2,0.084,1218024.5,1218024.5,20317,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035527,302130.00
03/19/2019 18:45,2,0.506,ACTIVE,213.96,338.44,59.985,1553035504,"201051344000867","174011545737251",29.10,13.30,0,332.43,354.07,14.9,12.5,0.084,1216060.5,1216060.5,44238,0,0,0,L,1122011218,1,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035528,302131.00
03/19/2019 18:45,2,0.506,ACTIVE,214.19,340.55,59.969,1553035504,"201051344000633","174011545737251",28.98,13.30,0,333.03,356.18,14.9,12.4,0.088,1214828.9,1214828.9,44290,0,0,0,L,1122011218,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035529,302132.00
03/19/2019 18:45,2,0.525,ACTIVE,212.83,338.14,59.980,1553035504,"201051344000955","174011545737251",28.73,13.70,0,329.43,349.86,15.3,12.9,0.088,1237593.3,1237593.3,20337,0,0,0,L,1122011218,1,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035530,302133.00
03/19/2019 18:45,2,0.521,ACTIVE,213.96,338.44,59.985,1553035504,"201051344000648","174011545737251",27.91,12.00,0,332.73,353.77,14.7,12.3,0.088,1228667.7,1228667.7,43796,0,0,0,L,1122011218,1,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035531,302134.00
03/19/2019 18:45,2,0.480,ACTIVE,214.19,339.65,59.975,1553035504,"201051344000645","174011545737251",29.52,12.70,0,333.63,354.37,14.4,12.0,0.088,1233300.2,1233300.2,43756,0,0,0,L,1122011218,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035532,302135.00
03/19/2019 18:45,2,0.502,ACTIVE,213.74,338.14,59.975,1553035504,"201051344000569","174011545737251",29.38,12.30,0,333.03,353.77,15.0,12.5,0.088,1249270.3,1249270.3,11979,0,0,0,L,1122011218,1,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035533,302136.00
03/19/2019 18:45,2,0.553,ACTIVE,214.19,342.65,60.022,1553035504,"179051228000119","174011545737251",29.30,14.70,0,333.03,358.28,16.4,14.0,0.084,36757.9,36757.9,12055,0,0,0,L,46974696,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553035534,302137.00
03/19/2019 19:00,2,0.426,ACTIVE,213.74,337.84,59.990,1553036404,"201051344000579","174011545737251",29.00,13.00,0,331.53,346.26,12.5,10.2,0.062,1249078.7,1249078.7,12429,0,0,0,L,1122011218,1,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036406,302138.00
03/19/2019 19:00,2,0.402,ACTIVE,212.83,335.44,59.975,1553036404,"201051344001025","174011545737251",28.43,12.30,0,329.43,344.76,11.7,9.3,0.057,1231575.2,1231575.2,20350,0,0,0,L,1122011218,1,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036406,302139.00
03/19/2019 19:00,2,0.418,ACTIVE,212.83,336.04,60.038,1553036404,"201051344001093","174011545737251",29.14,12.30,0,330.03,344.76,12.4,10.0,0.062,1215739.8,1215739.8,20369,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036407,302140.00
