ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2019 19:00,2,0.393,ACTIVE,213.51,337.24,59.996,1553036404,"201051344000458","174011545737251",29.36,12.70,0,331.53,346.26,11.7,9.3,0.062,1232410.6,1232410.6,12168,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036408,302141.00
03/19/2019 19:00,2,0.408,ACTIVE,212.83,335.74,59.980,1553036404,"201051344000890","174011545737251",29.44,14.00,0,329.13,346.56,12.2,9.9,0.057,1230271.5,1230271.5,20298,0,0,0,L,1122011218,1,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036409,302142.00
03/19/2019 19:00,2,0.385,ACTIVE,213.51,338.44,59.975,1553036404,"201051344000988","174011545737251",18.41,11.30,0,331.23,345.96,7.2,5.0,0.035,955072.1,955072.1,12518,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036410,302143.00
03/19/2019 19:00,2,0.396,ACTIVE,213.51,336.64,59.990,1553036404,"201051344000582","174011545737251",28.19,11.70,0,330.63,345.36,11.4,9.0,0.062,1209721.7,1209721.7,20270,0,0,0,L,1122011218,1,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036411,302144.00
03/19/2019 19:00,2,0.398,ACTIVE,213.51,337.54,59.990,1553036404,"201051344000868","174011545737251",28.77,11.00,0,331.23,346.26,11.7,9.4,0.057,1217475.4,1217475.4,44218,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036412,302145.00
03/19/2019 19:00,2,0.395,ACTIVE,213.96,338.44,59.980,1553036404,"201051344000576","174011545737251",28.23,11.30,0,331.83,347.46,11.3,9.0,0.062,1235706.3,1235706.3,16254,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036413,302146.00
03/19/2019 19:00,2,0.385,ACTIVE,213.51,337.84,59.980,1553036404,"201051344001158","174011545737251",28.33,11.70,0,331.83,345.66,11.1,8.8,0.062,1212867.8,1212867.8,12476,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036414,302147.00
03/19/2019 19:00,2,0.389,ACTIVE,213.29,337.24,59.996,1553036404,"201051344000917","174011545737251",29.06,13.00,0,330.03,345.36,11.4,9.1,0.057,1227683.2,1227683.2,20144,0,0,0,L,1122011218,1,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036415,302148.00
03/19/2019 19:00,2,0.414,ACTIVE,213.29,335.14,59.985,1553036404,"201051344000417","174011545737251",19.60,13.30,0,329.73,342.65,8.2,6.0,0.040,990184.3,990184.3,20364,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036416,302149.00
03/19/2019 19:00,2,0.377,ACTIVE,213.29,336.64,60.028,1553036404,"201051344000685","174011545737251",29.12,12.30,0,330.33,346.26,11.1,8.8,0.057,1232219.0,1232219.0,20354,0,0,0,L,1122011218,1,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036417,302150.00
03/19/2019 19:00,2,0.398,ACTIVE,213.06,336.34,59.985,1553036404,"201051344000651","174011545737251",27.85,11.70,0,330.93,345.66,11.3,9.0,0.066,1224806.3,1224806.3,20334,0,0,0,L,1122011218,1,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036418,302151.00
03/19/2019 19:00,2,0.400,ACTIVE,213.29,337.84,59.990,1553036404,"201051344000594","174011545737251",28.90,13.70,0,330.33,345.36,11.8,9.4,0.062,1238459.5,1238459.5,44166,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036419,302152.00
03/19/2019 19:00,2,0.404,ACTIVE,213.74,337.84,59.985,1553036404,"201051344000469","174011545737251",29.04,10.30,0,330.03,346.86,11.9,9.6,0.066,1217014.5,1217014.5,12460,0,0,0,L,1122011218,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036420,302153.00
03/19/2019 19:00,2,0.412,ACTIVE,213.29,336.64,59.980,1553036404,"201051344000585","174011545737251",29.22,12.30,0,329.73,345.36,12.3,9.9,0.062,1237632.4,1237632.4,20390,0,0,0,L,1122011218,1,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036421,302154.00
03/19/2019 19:00,2,0.387,ACTIVE,214.19,339.04,59.990,1553036404,"201051344000853","174011545737251",29.06,11.30,0,332.13,347.46,11.4,9.1,0.062,1240330.8,1240330.8,12056,0,0,0,L,1122011218,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036422,302155.00
03/19/2019 19:00,2,0.389,ACTIVE,213.29,336.94,60.022,1553036404,"201051344001145","174011545737251",28.45,11.70,0,330.93,345.96,11.3,8.9,0.062,1240519.2,1240519.2,20307,0,0,0,L,1122011218,1,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036423,302156.00
03/19/2019 19:00,2,0.402,ACTIVE,213.29,336.34,59.980,1553036404,"201051344000438","174011545737251",29.32,12.70,0,330.93,345.36,12.0,9.6,0.062,1233169.4,1233169.4,20346,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036424,302157.00
03/19/2019 19:00,2,0.408,ACTIVE,212.83,335.44,59.964,1553036404,"201051344001135","174011545737251",28.90,12.00,0,329.13,344.45,12.0,9.7,0.066,1220212.8,1220212.8,20298,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036425,302158.00
03/19/2019 19:00,2,0.393,ACTIVE,213.74,337.54,59.985,1553036404,"201051344000983","174011545737251",29.52,11.70,0,330.33,345.96,11.8,9.4,0.062,1238556.6,1238556.6,12062,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036426,302159.00
03/19/2019 19:00,2,0.400,ACTIVE,213.29,335.14,59.996,1553036404,"201051344001203","174011545737251",28.86,12.70,0,330.03,345.96,11.7,9.4,0.066,1227829.0,1227829.0,20349,0,0,0,L,1122011218,1,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036427,302160.00
03/19/2019 19:00,2,0.381,ACTIVE,213.06,336.04,59.975,1553036404,"201051344001230","174011545737251",28.94,12.30,0,327.62,344.76,11.2,8.9,0.062,1224993.9,1224993.9,20160,0,0,0,L,1122011218,1,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036428,302161.00
03/19/2019 19:00,2,0.383,ACTIVE,212.83,336.64,59.980,1553036404,"201051344000646","174011545737251",29.32,12.70,0,329.73,345.06,11.4,9.1,0.062,1218027.0,1218027.0,20318,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036429,302162.00
03/19/2019 19:00,2,0.398,ACTIVE,213.96,337.24,59.980,1553036404,"201051344000867","174011545737251",28.94,12.70,0,330.93,346.26,11.8,9.4,0.057,1216063.1,1216063.1,44239,0,0,0,L,1122011218,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036430,302163.00
03/19/2019 19:00,2,0.395,ACTIVE,214.19,339.65,59.980,1553036404,"201051344000633","174011545737251",29.48,12.70,0,331.83,348.36,11.8,9.5,0.062,1214831.5,1214831.5,44291,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036431,302164.00
03/19/2019 19:00,2,0.414,ACTIVE,212.83,335.14,59.980,1553036404,"201051344000955","174011545737251",29.04,12.70,0,329.13,344.76,12.2,9.9,0.066,1237596.0,1237596.0,20338,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036431,302165.00
03/19/2019 19:00,2,0.410,ACTIVE,213.74,337.84,59.990,1553036404,"201051344000648","174011545737251",28.23,11.30,0,331.53,346.26,11.8,9.4,0.062,1228670.3,1228670.3,43797,0,0,0,L,1122011218,1,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036432,302166.00
03/19/2019 19:00,2,0.389,ACTIVE,214.19,338.14,59.990,1553036404,"201051344000645","174011545737251",28.53,12.00,0,332.13,346.26,11.2,8.9,0.062,1233302.6,1233302.6,43757,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036433,302167.00
03/19/2019 19:00,2,0.404,ACTIVE,213.51,337.84,59.985,1553036404,"201051344000569","174011545737251",28.47,11.70,0,331.53,346.56,11.7,9.3,0.062,1249272.9,1249272.9,11980,0,0,0,L,1122011218,1,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036434,302168.00
03/19/2019 19:00,2,0.449,ACTIVE,213.96,341.15,59.975,1553036404,"179051228000119","174011545737251",28.84,14.00,0,332.73,350.77,13.2,10.8,0.062,36760.8,36760.8,12056,0,0,0,L,46974696,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553036435,302169.00
03/19/2019 19:15,2,0.346,ACTIVE,213.51,336.64,60.006,1553037304,"201051344000579","174011545737251",29.04,12.00,0,331.23,344.45,10.2,7.9,0.040,1249081.0,1249081.0,12430,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037306,302170.00
03/19/2019 19:15,2,0.314,ACTIVE,213.06,335.74,60.006,1553037304,"201051344001025","174011545737251",29.04,11.70,0,329.43,342.05,9.3,7.0,0.044,1231577.4,1231577.4,20351,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037307,302171.00
03/19/2019 19:15,2,0.344,ACTIVE,213.06,336.64,60.012,1553037304,"201051344001093","174011545737251",28.67,11.70,0,329.73,342.65,10.0,7.7,0.035,1215742.2,1215742.2,20370,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037308,302172.00
03/19/2019 19:15,2,0.312,ACTIVE,213.51,336.94,60.012,1553037304,"201051344000458","174011545737251",29.14,12.30,0,331.23,345.06,9.3,7.0,0.040,1232412.8,1232412.8,12169,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037308,302173.00
03/19/2019 19:15,2,0.328,ACTIVE,212.83,335.14,60.049,1553037304,"201051344000890","174011545737251",29.22,13.00,0,329.43,342.65,9.8,7.5,0.040,1230273.8,1230273.8,20299,0,0,0,L,1122011218,1,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037309,302174.00
03/19/2019 19:15,2,0.307,ACTIVE,213.29,338.14,59.953,1553037304,"201051344000988","174011545737251",18.41,11.00,0,329.43,344.15,5.8,3.6,0.027,955073.3,955073.3,12519,0,0,0,L,1122011218,1,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037310,302175.00
03/19/2019 19:15,2,0.309,ACTIVE,213.51,336.04,60.038,1553037304,"201051344000582","174011545737251",28.86,11.30,0,329.73,342.65,9.1,6.8,0.035,1209723.8,1209723.8,20271,0,0,0,L,1122011218,1,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037311,302176.00
03/19/2019 19:15,2,0.316,ACTIVE,213.51,337.24,59.985,1553037304,"201051344000868","174011545737251",28.77,10.70,0,330.63,344.76,9.2,7.0,0.040,1217477.5,1217477.5,44219,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037312,302177.00
03/19/2019 19:15,2,0.309,ACTIVE,213.96,338.44,60.012,1553037304,"201051344000576","174011545737251",28.90,10.70,0,332.13,345.06,9.1,6.8,0.040,1235708.4,1235708.4,16255,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037313,302178.00
03/19/2019 19:15,2,0.297,ACTIVE,213.74,337.54,60.006,1553037304,"201051344001158","174011545737251",29.00,11.00,0,330.63,343.85,8.8,6.5,0.044,1212869.8,1212869.8,12477,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037314,302179.00
03/19/2019 19:15,2,0.303,ACTIVE,213.51,337.24,60.043,1553037304,"201051344000917","174011545737251",29.02,12.30,0,329.13,343.25,8.9,6.7,0.031,1227685.3,1227685.3,20145,0,0,0,L,1122011218,1,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037315,302180.00
03/19/2019 19:15,2,0.367,ACTIVE,213.29,335.44,59.964,1553037304,"201051344000417","174011545737251",18.29,12.30,0,327.92,341.15,6.8,4.7,0.022,990185.7,990185.7,20365,0,0,0,L,1122011218,1,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037316,302181.00
03/19/2019 19:15,2,0.297,ACTIVE,213.51,336.94,60.001,1553037304,"201051344000685","174011545737251",29.08,11.70,0,330.03,343.25,8.8,6.6,0.040,1232221.0,1232221.0,20355,0,0,0,L,1122011218,1,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037317,302182.00
03/19/2019 19:15,2,0.307,ACTIVE,213.51,336.34,59.975,1553037304,"201051344000651","174011545737251",28.88,10.70,0,329.43,343.25,9.0,6.7,0.035,1224808.4,1224808.4,20335,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037318,302183.00
03/19/2019 19:15,2,0.318,ACTIVE,213.29,337.54,59.996,1553037304,"201051344000594","174011545737251",28.73,12.70,0,328.82,343.55,9.3,7.1,0.044,1238461.6,1238461.6,44167,0,0,0,L,1122011218,1,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037319,302184.00
03/19/2019 19:15,2,0.320,ACTIVE,213.74,338.14,59.996,1553037304,"201051344000469","174011545737251",28.73,9.70,0,330.03,345.06,9.3,7.1,0.040,1217016.7,1217016.7,12461,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037320,302185.00
03/19/2019 19:15,2,0.340,ACTIVE,213.29,336.64,60.006,1553037304,"201051344000585","174011545737251",27.81,11.30,0,330.33,342.95,9.6,7.3,0.035,1237634.6,1237634.6,20391,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037321,302186.00
03/19/2019 19:15,2,0.311,ACTIVE,214.19,339.04,60.001,1553037304,"201051344000853","174011545737251",28.61,11.00,0,332.13,345.36,9.1,6.8,0.035,1240332.9,1240332.9,12057,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037321,302187.00
03/19/2019 19:15,2,0.299,ACTIVE,213.51,336.34,60.001,1553037304,"201051344001145","174011545737251",28.94,11.00,0,330.33,343.55,8.8,6.6,0.040,1240521.2,1240521.2,20308,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037322,302188.00
03/19/2019 19:15,2,0.320,ACTIVE,213.51,336.04,60.001,1553037304,"201051344000438","174011545737251",28.96,11.70,0,330.03,343.25,9.4,7.2,0.040,1233171.5,1233171.5,20347,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037323,302189.00
03/19/2019 19:15,2,0.322,ACTIVE,212.83,334.84,60.001,1553037304,"201051344001135","174011545737251",28.78,11.30,0,329.13,342.05,9.4,7.2,0.035,1220215.0,1220215.0,20299,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037324,302190.00
03/19/2019 19:15,2,0.318,ACTIVE,213.51,337.24,59.969,1553037304,"201051344000983","174011545737251",28.25,11.00,0,330.63,343.85,9.1,6.9,0.040,1238558.7,1238558.7,12063,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037325,302191.00
03/19/2019 19:15,2,0.316,ACTIVE,213.29,335.44,59.996,1553037304,"201051344001203","174011545737251",28.63,11.70,0,329.73,343.55,9.2,7.0,0.035,1227831.1,1227831.1,20350,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037326,302192.00
03/19/2019 19:15,2,0.297,ACTIVE,213.06,335.14,59.996,1553037304,"201051344001230","174011545737251",29.36,11.70,0,329.13,342.35,8.9,6.6,0.035,1224995.9,1224995.9,20161,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037327,302193.00
03/19/2019 19:15,2,0.305,ACTIVE,212.83,336.04,59.990,1553037304,"201051344000646","174011545737251",28.71,11.70,0,329.73,342.95,8.9,6.6,0.035,1218029.1,1218029.1,20319,0,0,0,L,1122011218,1,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037328,302194.00
03/19/2019 19:15,2,0.312,ACTIVE,213.96,337.24,59.953,1553037304,"201051344000867","174011545737251",28.92,12.30,0,330.33,343.85,9.2,7.0,0.035,1216065.2,1216065.2,44240,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037329,302195.00
03/19/2019 19:15,2,0.312,ACTIVE,214.19,339.65,59.996,1553037304,"201051344000633","174011545737251",29.22,11.70,0,331.83,347.46,9.3,7.1,0.040,1214833.6,1214833.6,44292,0,0,0,L,1122011218,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037330,302196.00
03/19/2019 19:15,2,0.330,ACTIVE,212.83,335.74,59.985,1553037304,"201051344000955","174011545737251",28.92,11.70,0,328.52,342.95,9.7,7.5,0.035,1237598.2,1237598.2,20339,0,0,0,L,1122011218,1,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037331,302197.00
03/19/2019 19:15,2,0.316,ACTIVE,213.74,337.24,59.948,1553037304,"201051344000648","174011545737251",28.84,10.70,0,331.53,345.06,9.3,7.1,0.031,1228672.4,1228672.4,43798,0,0,0,L,1122011218,1,121.33,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037332,302198.00
03/19/2019 19:15,2,0.303,ACTIVE,213.96,338.14,59.996,1553037304,"201051344000645","174011545737251",28.11,11.70,0,331.83,345.66,8.7,6.4,0.040,1233304.6,1233304.6,43758,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037333,302199.00
03/19/2019 19:15,2,0.314,ACTIVE,213.74,337.54,59.980,1553037304,"201051344000569","174011545737251",28.82,11.00,0,330.93,343.85,9.2,7.0,0.040,1249275.0,1249275.0,11981,0,0,0,L,1122011218,1,121.33,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037334,302200.00
03/19/2019 19:15,2,0.357,ACTIVE,213.96,341.15,59.953,1553037304,"179051228000119","174011545737251",29.64,13.30,0,333.03,348.96,10.8,8.5,0.035,36763.3,36763.3,12057,0,0,0,L,46974696,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553037334,302201.00
03/19/2019 19:30,2,0.252,ACTIVE,212.16,334.54,59.964,1553038204,"201051344000579","174011545737251",27.21,11.70,0,321.91,342.65,7.0,4.8,0.013,1249082.6,1249082.6,12431,0,0,0,L,1122011218,1,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038205,302202.00
03/19/2019 19:30,2,0.219,ACTIVE,211.70,332.43,59.975,1553038204,"201051344001025","174011545737251",26.82,10.70,0,319.81,341.75,6.0,3.8,0.004,1231578.8,1231578.8,20352,0,0,0,L,1122011218,1,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038206,302203.00
03/19/2019 19:30,2,0.250,ACTIVE,211.93,333.63,59.975,1553038204,"201051344001093","174011545737251",26.42,11.30,0,319.21,340.85,6.8,4.6,0.004,1215743.7,1215743.7,20371,0,0,0,L,1122011218,1,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038207,302204.00
03/19/2019 19:30,2,0.221,ACTIVE,212.16,334.84,59.969,1553038204,"201051344000458","174011545737251",27.10,11.70,0,321.01,343.85,6.0,3.9,0.009,1232414.1,1232414.1,12170,0,0,0,L,1122011218,1,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038208,302205.00
03/19/2019 19:30,2,0.232,ACTIVE,211.70,332.43,59.938,1553038204,"201051344000890","174011545737251",27.06,12.00,0,320.11,340.55,6.4,4.3,0.009,1230275.3,1230275.3,20300,0,0,0,L,1122011218,1,121.78,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038209,302206.00
03/19/2019 19:30,2,0.188,ACTIVE,212.16,336.34,59.990,1553038204,"201051344000988","174011545737251",18.13,10.70,0,320.41,343.55,3.5,1.4,0.000,955073.9,955073.9,12520,0,0,0,L,1122011218,1,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038210,302207.00
03/19/2019 19:30,2,0.221,ACTIVE,212.38,332.43,59.985,1553038204,"201051344000582","174011545737251",26.26,10.70,0,319.51,341.45,5.9,3.8,0.004,1209725.1,1209725.1,20272,0,0,0,L,1122011218,1,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038211,302208.00
03/19/2019 19:30,2,0.223,ACTIVE,212.38,335.14,59.980,1553038204,"201051344000868","174011545737251",25.82,10.30,0,321.31,343.55,5.8,3.7,0.009,1217478.9,1217478.9,44220,0,0,0,L,1122011218,1,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038212,302209.00
03/19/2019 19:30,2,0.221,ACTIVE,212.83,336.34,59.953,1553038204,"201051344000576","174011545737251",26.06,10.30,0,321.31,344.15,5.8,3.7,0.009,1235709.7,1235709.7,16256,0,0,0,L,1122011218,1,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038212,302210.00
03/19/2019 19:30,2,0.203,ACTIVE,212.38,334.54,59.964,1553038204,"201051344001158","174011545737251",26.42,10.70,0,320.11,343.85,5.5,3.3,0.004,1212871.0,1212871.0,12478,0,0,0,L,1122011218,1,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038214,302211.00
03/19/2019 19:30,2,0.221,ACTIVE,212.16,334.84,59.996,1553038204,"201051344000917","174011545737251",25.98,11.70,0,318.91,342.05,5.8,3.7,0.009,1227686.6,1227686.6,20146,0,0,0,L,1122011218,1,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038215,302212.00
03/19/2019 19:30,2,0.242,ACTIVE,211.93,333.93,59.943,1553038204,"201051344000417","174011545737251",18.17,11.30,0,318.61,340.55,4.5,2.4,0.000,990186.6,990186.6,20366,0,0,0,L,1122011218,1,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038215,302213.00
03/19/2019 19:30,2,0.211,ACTIVE,212.16,334.24,59.980,1553038204,"201051344000685","174011545737251",25.88,11.00,0,320.71,342.65,5.6,3.4,0.009,1232222.3,1232222.3,20356,0,0,0,L,1122011218,1,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038216,302214.00
03/19/2019 19:30,2,0.223,ACTIVE,211.93,334.24,59.975,1553038204,"201051344000651","174011545737251",26.44,10.30,0,320.41,342.05,6.0,3.8,0.013,1224809.7,1224809.7,20336,0,0,0,L,1122011218,1,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038217,302215.00
03/19/2019 19:30,2,0.223,ACTIVE,212.16,334.84,59.969,1553038204,"201051344000594","174011545737251",26.30,12.00,0,320.11,342.95,6.0,3.8,0.009,1238463.0,1238463.0,44168,0,0,0,L,1122011218,1,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038218,302216.00
03/19/2019 19:30,2,0.236,ACTIVE,212.61,335.44,59.953,1553038204,"201051344000469","174011545737251",26.56,9.30,0,320.71,343.25,6.4,4.3,0.004,1217018.1,1217018.1,12462,0,0,0,L,1122011218,1,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038219,302217.00
03/19/2019 19:30,2,0.232,ACTIVE,212.16,333.63,59.980,1553038204,"201051344000585","174011545737251",26.88,11.00,0,319.21,341.45,6.4,4.2,0.004,1237636.1,1237636.1,20392,0,0,0,L,1122011218,1,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038220,302218.00
03/19/2019 19:30,2,0.219,ACTIVE,213.06,336.34,59.969,1553038204,"201051344000853","174011545737251",24.01,10.30,0,322.51,345.06,5.3,3.2,0.009,1240334.1,1240334.1,12058,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038221,302219.00
03/19/2019 19:30,2,0.201,ACTIVE,212.16,334.24,59.985,1553038204,"201051344001145","174011545737251",26.66,10.70,0,321.61,342.05,5.5,3.4,0.018,1240522.5,1240522.5,20309,0,0,0,L,1122011218,1,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038222,302220.00
03/19/2019 19:30,2,0.229,ACTIVE,212.16,333.63,60.012,1553038204,"201051344000438","174011545737251",26.44,11.00,0,319.81,341.75,6.1,4.0,0.009,1233172.9,1233172.9,20348,0,0,0,L,1122011218,1,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038223,302221.00
03/19/2019 19:30,2,0.223,ACTIVE,211.70,332.43,59.969,1553038204,"201051344001135","174011545737251",26.44,10.70,0,319.21,340.55,6.0,3.8,0.009,1220216.4,1220216.4,20300,0,0,0,L,1122011218,1,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038224,302222.00
03/19/2019 19:30,2,0.223,ACTIVE,212.38,334.84,59.969,1553038204,"201051344000983","174011545737251",26.28,10.70,0,321.31,342.95,6.0,3.8,0.009,1238560.0,1238560.0,12064,0,0,0,L,1122011218,1,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038225,302223.00
03/19/2019 19:30,2,0.229,ACTIVE,212.16,334.84,59.932,1553038204,"201051344001203","174011545737251",25.90,11.00,0,320.11,342.65,6.0,3.9,0.004,1227832.5,1227832.5,20351,0,0,0,L,1122011218,1,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038226,302224.00
03/19/2019 19:30,2,0.227,ACTIVE,211.93,333.03,59.985,1553038204,"201051344001230","174011545737251",24.13,11.00,0,319.21,339.65,5.5,3.4,0.009,1224997.2,1224997.2,20162,0,0,0,L,1122011218,1,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038227,302225.00
03/19/2019 19:30,2,0.211,ACTIVE,211.70,333.63,59.980,1553038204,"201051344000646","174011545737251",27.02,11.00,0,318.61,342.05,5.8,3.7,0.009,1218030.4,1218030.4,20320,0,0,0,L,1122011218,1,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038228,302226.00
03/19/2019 19:30,2,0.223,ACTIVE,212.61,334.84,59.980,1553038204,"201051344000867","174011545737251",25.92,11.70,0,321.01,343.25,5.9,3.7,0.009,1216066.6,1216066.6,44241,0,0,0,L,1122011218,1,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038229,302227.00
03/19/2019 19:30,2,0.230,ACTIVE,213.06,337.54,59.990,1553038204,"201051344000633","174011545737251",26.32,11.00,0,322.81,345.36,6.2,4.0,0.004,1214835.0,1214835.0,44293,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038229,302228.00
03/19/2019 19:30,2,0.240,ACTIVE,211.48,333.33,59.975,1553038204,"201051344000955","174011545737251",26.74,11.30,0,318.91,340.55,6.5,4.4,0.000,1237599.7,1237599.7,20340,0,0,0,L,1122011218,1,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038230,302229.00
03/19/2019 19:30,2,0.227,ACTIVE,212.61,335.14,60.001,1553038204,"201051344000648","174011545737251",26.80,10.30,0,321.31,344.15,6.2,4.0,0.009,1228673.8,1228673.8,43799,0,0,0,L,1122011218,1,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038231,302230.00
03/19/2019 19:30,2,0.180,ACTIVE,212.83,335.74,59.980,1553038204,"201051344000645","174011545737251",28.39,11.00,0,321.61,343.55,5.2,3.1,0.009,1233305.8,1233305.8,43759,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038232,302231.00
03/19/2019 19:30,2,0.213,ACTIVE,212.38,335.44,59.990,1553038204,"201051344000569","174011545737251",27.25,10.70,0,321.31,342.65,5.9,3.8,0.009,1249276.3,1249276.3,11982,0,0,0,L,1122011218,1,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038233,302232.00
03/19/2019 19:30,2,0.258,ACTIVE,212.83,338.74,59.990,1553038204,"179051228000119","174011545737251",28.19,12.70,0,324.92,348.36,7.4,5.2,0.004,36765.0,36765.0,12058,0,0,0,L,46974696,1,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553038234,302233.00
03/19/2019 19:45,2,0.186,ALERT,213.29,299.97,59.969,1553039104,"201051344000579","174011545737251",23.10,10.30,0,298.17,340.55,4.4,2.3,0.000,1249083.4,1249083.4,12432,0,0,0,L,1122011218,1,121.33,122.01,0002,7,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039106,302234.00
03/19/2019 19:45,2,0.150,ALERT,212.61,296.96,59.964,1553039104,"201051344001025","174011545737251",23.74,9.70,0,296.36,354.37,3.6,1.6,0.000,1231579.3,1231579.3,20353,0,0,0,L,1122011218,1,121.78,121.78,0002,7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039108,302235.00
03/19/2019 19:45,2,0.189,ALERT,212.83,297.57,59.927,1553039104,"201051344001093","174011545737251",22.44,10.30,0,294.86,338.14,4.3,2.2,0.000,1215744.4,1215744.4,20372,0,0,0,L,1122011218,1,122.01,121.55,0002,9,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039110,302236.00
03/19/2019 19:45,2,0.156,ALERT,213.06,299.37,59.938,1553039104,"201051344000458","174011545737251",23.24,11.00,0,296.96,339.34,3.7,1.7,0.000,1232414.8,1232414.8,12171,0,0,0,L,1122011218,1,121.55,122.46,0002,8,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039112,302237.00
03/19/2019 19:45,2,0.174,ALERT,212.83,298.17,59.969,1553039104,"201051344000890","174011545737251",23.24,11.00,0,295.16,336.94,4.1,2.1,0.000,1230276.0,1230276.0,20301,0,0,0,L,1122011218,1,122.23,121.33,0002,11,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039114,302238.00
03/19/2019 19:45,2,0.131,ALERT,213.06,299.37,59.980,1553039104,"201051344000988","174011545737251",17.93,9.70,0,293.96,339.95,2.4,0.4,0.000,955074.0,955074.0,12521,0,0,0,L,1122011218,1,121.33,122.46,0002,7,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039116,302239.00
03/19/2019 19:45,2,0.156,ALERT,213.29,298.47,59.975,1553039104,"201051344000582","174011545737251",23.32,9.30,0,296.66,337.54,3.7,1.6,0.000,1209725.7,1209725.7,20273,0,0,0,L,1122011218,1,122.46,122.01,0002,8,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039117,302240.00
03/19/2019 19:45,2,0.158,ALERT,213.06,299.97,59.969,1553039104,"201051344000868","174011545737251",22.50,9.30,0,296.96,339.34,3.6,1.6,0.000,1217479.5,1217479.5,44221,0,0,0,L,1122011218,1,121.55,122.68,0002,7,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039119,302241.00
03/19/2019 19:45,2,0.152,ALERT,213.51,299.67,59.975,1553039104,"201051344000576","174011545737251",22.40,9.30,0,296.36,340.25,3.5,1.4,0.000,1235710.3,1235710.3,16257,0,0,0,L,1122011218,1,121.78,122.23,0002,7,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039121,302242.00
03/19/2019 19:45,2,0.154,ALERT,213.06,298.77,59.980,1553039104,"201051344001158","174011545737251",20.95,9.70,0,295.76,339.04,3.3,1.2,0.000,1212871.5,1212871.5,12479,0,0,0,L,1122011218,1,121.33,122.23,0002,9,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039123,302243.00
03/19/2019 19:45,2,0.158,ALERT,213.06,296.96,59.975,1553039104,"201051344000917","174011545737251",21.65,10.30,0,293.06,339.34,3.5,1.4,0.000,1227687.1,1227687.1,20147,0,0,0,L,1122011218,1,122.01,122.01,0002,8,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039125,302244.00
03/19/2019 19:45,2,0.195,ALERT,213.06,296.96,59.980,1553039104,"201051344000417","174011545737251",17.91,10.30,0,293.96,339.95,3.5,1.5,0.000,990187.0,990187.0,20367,0,0,0,L,1122011218,1,121.78,121.78,0002,7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039127,302245.00
03/19/2019 19:45,2,0.156,ALERT,213.29,297.57,59.948,1553039104,"201051344000685","174011545737251",20.04,10.00,0,294.56,337.84,3.2,1.1,0.000,1232222.8,1232222.8,20357,0,0,0,L,1122011218,1,122.91,121.55,0002,7,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039128,302246.00
03/19/2019 19:45,2,0.176,ALERT,213.06,296.96,59.980,1553039104,"201051344000651","174011545737251",20.57,9.00,0,294.26,337.54,3.7,1.6,0.000,1224810.3,1224810.3,20337,0,0,0,L,1122011218,1,122.46,121.55,0002,8,0,0,0,0,0,0,5,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039130,302247.00
03/19/2019 19:45,2,0.154,ALERT,213.06,299.97,59.948,1553039104,"201051344000594","174011545737251",23.20,11.00,0,296.96,339.04,3.6,1.6,0.000,1238463.6,1238463.6,44169,0,0,0,L,1122011218,1,121.55,122.01,0002,8,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039132,302248.00
03/19/2019 19:45,2,0.172,ALERT,213.06,299.07,59.980,1553039104,"201051344000469","174011545737251",23.26,8.50,0,295.16,339.34,4.1,2.0,0.000,1217018.8,1217018.8,12463,0,0,0,L,1122011218,1,121.10,122.68,0002,7,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039134,302249.00
03/19/2019 19:45,2,0.168,ALERT,212.83,297.57,59.943,1553039104,"201051344000585","174011545737251",22.70,10.00,0,295.46,337.84,3.9,1.8,0.000,1237636.8,1237636.8,20393,0,0,0,L,1122011218,1,121.55,122.01,0002,7,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039136,302250.00
03/19/2019 19:45,2,0.141,ALERT,213.74,299.37,59.980,1553039104,"201051344000853","174011545737251",21.95,9.70,0,296.66,340.85,3.1,1.1,0.000,1240334.6,1240334.6,12059,0,0,0,L,1122011218,1,122.23,122.68,0002,10,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039138,302251.00
03/19/2019 19:45,2,0.143,ALERT,213.06,297.87,59.964,1553039104,"201051344001145","174011545737251",22.90,9.70,0,294.56,338.14,3.3,1.3,0.000,1240523.0,1240523.0,20310,0,0,0,L,1122011218,1,122.01,121.78,0002,9,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039140,302252.00
03/19/2019 19:45,2,0.162,ALERT,212.83,297.57,59.964,1553039104,"201051344000438","174011545737251",23.00,10.00,0,295.46,337.84,3.8,1.8,0.000,1233173.6,1233173.6,20349,0,0,0,L,1122011218,1,122.23,121.55,0002,9,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039142,302253.00
03/19/2019 19:45,2,0.162,ALERT,212.61,297.87,59.969,1553039104,"201051344001135","174011545737251",23.16,10.00,0,296.96,355.58,3.8,1.8,0.000,1220217.0,1220217.0,20301,0,0,0,L,1122011218,1,122.01,121.55,0002,9,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039143,302254.00
03/19/2019 19:45,2,0.158,ALERT,213.06,299.37,59.975,1553039104,"201051344000983","174011545737251",22.90,10.00,0,296.96,339.34,3.7,1.6,0.000,1238560.7,1238560.7,12065,0,0,0,L,1122011218,1,121.78,122.23,0002,9,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039145,302255.00
03/19/2019 19:45,2,0.162,ALERT,213.06,297.57,59.980,1553039104,"201051344001203","174011545737251",22.46,10.00,0,295.46,339.95,3.7,1.6,0.000,1227833.1,1227833.1,20352,0,0,0,L,1122011218,1,122.68,121.55,0002,7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039147,302256.00
03/19/2019 19:45,2,0.156,ALERT,212.83,298.17,59.948,1553039104,"201051344001230","174011545737251",21.43,10.00,0,294.56,336.64,3.4,1.4,0.000,1224997.8,1224997.8,20163,0,0,0,L,1122011218,1,122.23,121.33,0002,7,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039149,302257.00
03/19/2019 19:45,2,0.162,ALERT,212.38,297.57,59.985,1553039104,"201051344000646","174011545737251",20.67,10.00,0,293.96,336.94,3.4,1.4,0.000,1218030.9,1218030.9,20321,0,0,0,L,1122011218,1,122.01,121.55,0002,8,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039151,302258.00
03/19/2019 19:45,2,0.158,ALERT,213.29,299.07,59.975,1553039104,"201051344000867","174011545737251",22.92,10.70,0,295.76,339.34,3.7,1.7,0.000,1216067.2,1216067.2,44242,0,0,0,L,1122011218,1,122.01,122.23,0002,8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039153,302259.00
03/19/2019 19:45,2,0.158,ALERT,213.74,298.77,59.932,1553039104,"201051344000633","174011545737251",22.38,10.00,0,294.86,341.15,3.6,1.6,0.000,1214835.6,1214835.6,44294,0,0,0,L,1122011218,1,122.23,122.68,0002,10,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039155,302260.00
03/19/2019 19:45,2,0.193,ALERT,212.61,297.87,59.969,1553039104,"201051344000955","174011545737251",20.28,10.00,0,295.16,336.34,4.0,1.9,0.000,1237600.5,1237600.5,20341,0,0,0,L,1122011218,1,121.55,121.78,0002,8,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039157,302261.00
03/19/2019 19:45,2,0.162,ALERT,213.29,298.47,59.980,1553039104,"201051344000648","174011545737251",23.02,9.30,0,295.76,339.65,3.8,1.8,0.000,1228674.5,1228674.5,43800,0,0,0,L,1122011218,1,121.33,122.68,0002,7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039158,302262.00
03/19/2019 19:45,2,0.148,ALERT,213.51,299.07,59.980,1553039104,"201051344000645","174011545737251",21.61,10.30,0,296.36,339.65,3.3,1.3,0.000,1233306.3,1233306.3,43760,0,0,0,L,1122011218,1,122.01,122.68,0002,8,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039160,302263.00
03/19/2019 19:45,2,0.154,ALERT,213.29,299.97,59.996,1553039104,"201051344000569","174011545737251",22.94,9.70,0,298.17,339.04,3.6,1.6,0.000,1249277.0,1249277.0,11983,0,0,0,L,1122011218,1,121.33,122.68,0002,7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039162,302264.00
03/19/2019 19:45,2,0.211,ALERT,213.51,298.77,59.975,1553039104,"179051228000119","174011545737251",22.90,11.30,0,294.56,343.85,5.0,2.9,0.000,36766.0,36766.0,12059,0,0,0,L,46974696,1,121.78,123.14,0000,9,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553039164,302265.00
03/19/2019 20:00,2,0.098,ALERT,212.16,297.57,60.006,1553040004,"201051344000579","174011545737251",24.89,9.70,0,296.66,301.17,2.5,0.5,0.000,1249083.7,1249083.7,12434,0,0,0,L,1122011218,1,120.88,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1553040006,302266.00
03/19/2019 20:00,2,0.072,ALERT,211.48,294.56,60.028,1553040004,"201051344001025","174011545737251",27.93,8.50,0,293.66,299.67,2.1,0.1,0.000,1231579.5,1231579.5,20355,0,0,0,L,1122011218,1,121.10,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1553040008,302267.00
03/19/2019 20:00,2,0.117,ALERT,211.70,295.46,60.006,1553040004,"201051344001093","174011545737251",26.86,9.30,0,294.26,298.77,3.2,1.2,0.000,1215744.9,1215744.9,20374,0,0,0,L,1122011218,1,121.33,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1553040010,302268.00
03/19/2019 20:00,2,0.076,ALERT,211.93,296.96,60.006,1553040004,"201051344000458","174011545737251",27.23,10.00,0,296.06,301.47,2.1,0.2,0.000,1232415.0,1232415.0,12173,0,0,0,L,1122011218,1,121.10,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1553040012,302269.00
03/19/2019 20:00,2,0.102,ALERT,211.48,295.76,59.985,1553040004,"201051344000890","174011545737251",27.85,10.00,0,294.86,299.97,2.9,0.8,0.000,1230276.3,1230276.3,20303,0,0,0,L,1122011218,1,121.55,120.65,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1553040014,302270.00
03/19/2019 20:00,2,0.061,ALERT,211.93,296.66,60.017,1553040004,"201051344000988","174011545737251",17.87,9.30,0,293.36,300.57,1.1,0.0,0.000,955074.0,955074.0,12523,0,0,0,L,1122011218,1,120.65,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1553040015,302271.00
03/19/2019 20:00,2,0.072,ALERT,212.16,296.36,60.006,1553040004,"201051344000582","174011545737251",27.51,8.50,0,294.86,299.97,2.1,0.1,0.000,1209725.9,1209725.9,20275,0,0,0,L,1122011218,1,121.33,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1553040017,302272.00
03/19/2019 20:00,2,0.080,ALERT,211.70,297.26,60.022,1553040004,"201051344000868","174011545737251",27.14,8.50,0,296.66,301.17,2.2,0.2,0.000,1217479.6,1217479.6,44223,0,0,0,L,1122011218,1,120.65,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1553040019,302273.00
03/19/2019 20:00,2,0.074,ALERT,212.38,296.96,60.028,1553040004,"201051344000576","174011545737251",26.32,9.00,0,296.06,300.57,2.0,0.0,0.000,1235710.4,1235710.4,16259,0,0,0,L,1122011218,1,121.10,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1553040021,302274.00
03/19/2019 20:00,2,0.059,ALERT,211.93,296.36,60.001,1553040004,"201051344001158","174011545737251",27.33,8.50,0,295.16,299.97,1.6,0.0,0.000,1212871.6,1212871.6,12481,0,0,0,L,1122011218,1,120.65,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1553040023,302275.00
03/19/2019 20:00,2,0.066,ALERT,211.70,294.86,60.043,1553040004,"201051344000917","174011545737251",27.02,9.70,0,293.06,298.47,1.9,0.0,0.000,1227687.3,1227687.3,20149,0,0,0,L,1122011218,1,121.33,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1553040025,302276.00
03/19/2019 20:00,2,0.123,ALERT,211.93,294.86,60.012,1553040004,"201051344000417","174011545737251",17.18,9.30,0,293.66,298.47,2.2,0.2,0.000,990187.2,990187.2,20369,0,0,0,L,1122011218,1,121.33,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1553040027,302277.00
03/19/2019 20:00,2,0.055,ALERT,211.93,295.16,60.017,1553040004,"201051344000685","174011545737251",27.19,9.30,0,294.26,299.07,1.6,0.0,0.000,1232222.9,1232222.9,20359,0,0,0,L,1122011218,1,122.01,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1553040029,302278.00
03/19/2019 20:00,2,0.064,ALERT,211.70,294.86,60.059,1553040004,"201051344000651","174011545737251",27.19,8.00,0,293.66,298.47,1.8,0.0,0.000,1224810.5,1224810.5,20339,0,0,0,L,1122011218,1,121.78,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1553040030,302279.00
03/19/2019 20:00,2,0.078,ALERT,211.48,297.26,59.969,1553040004,"201051344000594","174011545737251",27.91,10.00,0,295.76,300.87,2.2,0.2,0.000,1238463.8,1238463.8,44171,0,0,0,L,1122011218,1,120.65,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1553040032,302280.00
03/19/2019 20:00,2,0.084,ALERT,211.93,296.66,59.975,1553040004,"201051344000469","174011545737251",26.52,7.70,0,294.86,300.27,2.3,0.3,0.000,1217019.0,1217019.0,12465,0,0,0,L,1122011218,1,120.42,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1553040034,302281.00
03/19/2019 20:00,2,0.080,ALERT,211.70,295.76,59.975,1553040004,"201051344000585","174011545737251",27.41,9.30,0,293.96,299.07,2.3,0.3,0.000,1237637.0,1237637.0,20395,0,0,0,L,1122011218,1,121.10,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1553040036,302282.00
03/19/2019 20:00,2,0.059,ALERT,212.38,296.36,60.017,1553040004,"201051344000853","174011545737251",27.77,9.00,0,296.06,300.57,1.7,0.0,0.000,1240334.7,1240334.7,12061,0,0,0,L,1122011218,1,121.33,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1553040038,302283.00
