ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2019 20:00,2,0.064,ALERT,211.93,295.76,60.012,1553040004,"201051344001145","174011545737251",27.43,9.00,0,294.86,299.97,1.8,0.0,0.000,1240523.1,1240523.1,20312,0,0,0,L,1122011218,1,121.55,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1553040040,302284.00
03/19/2019 20:00,2,0.084,ALERT,211.70,295.46,60.006,1553040004,"201051344000438","174011545737251",27.19,9.00,0,294.56,299.37,2.4,0.4,0.000,1233173.8,1233173.8,20351,0,0,0,L,1122011218,1,121.78,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1553040041,302285.00
03/19/2019 20:00,2,0.080,ALERT,211.48,295.46,60.012,1553040004,"201051344001135","174011545737251",27.65,9.00,0,294.56,299.67,2.3,0.3,0.000,1220217.3,1220217.3,20303,0,0,0,L,1122011218,1,121.33,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1553040043,302286.00
03/19/2019 20:00,2,0.076,ALERT,211.93,296.96,60.017,1553040004,"201051344000983","174011545737251",26.90,9.30,0,296.36,300.87,2.1,0.1,0.000,1238560.8,1238560.8,12067,0,0,0,L,1122011218,1,120.88,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1553040045,302287.00
03/19/2019 20:00,2,0.074,ALERT,211.70,295.16,60.017,1553040004,"201051344001203","174011545737251",26.58,9.00,0,293.96,300.87,2.0,0.1,0.000,1227833.3,1227833.3,20354,0,0,0,L,1122011218,1,121.78,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1553040047,302288.00
03/19/2019 20:00,2,0.072,ALERT,211.48,295.76,60.012,1553040004,"201051344001230","174011545737251",26.54,9.00,0,294.26,299.07,2.0,0.0,0.000,1224997.9,1224997.9,20165,0,0,0,L,1122011218,1,121.55,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1553040049,302289.00
03/19/2019 20:00,2,0.051,ALERT,211.25,295.46,59.969,1553040004,"201051344000646","174011545737251",26.42,9.00,0,293.66,298.77,1.4,0.0,0.000,1218031.0,1218031.0,20323,0,0,0,L,1122011218,1,121.55,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1553040051,302290.00
03/19/2019 20:00,2,0.082,ALERT,212.16,296.36,60.012,1553040004,"201051344000867","174011545737251",26.24,10.00,0,295.46,300.87,2.2,0.2,0.000,1216067.4,1216067.4,44244,0,0,0,L,1122011218,1,121.33,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1553040052,302291.00
03/19/2019 20:00,2,0.076,ALERT,212.61,296.36,60.006,1553040004,"201051344000633","174011545737251",26.90,9.30,0,293.96,300.27,2.1,0.1,0.000,1214835.8,1214835.8,44296,0,0,0,L,1122011218,1,121.33,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1553040054,302292.00
03/19/2019 20:00,2,0.086,ALERT,211.48,295.76,60.012,1553040004,"201051344000955","174011545737251",26.98,9.30,0,293.96,299.07,2.4,0.4,0.000,1237600.7,1237600.7,20343,0,0,0,L,1122011218,1,120.88,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1553040057,302293.00
03/19/2019 20:00,2,0.080,ALERT,212.16,296.06,60.006,1553040004,"201051344000648","174011545737251",27.25,8.50,0,295.16,300.57,2.2,0.2,0.000,1228674.7,1228674.7,43802,0,0,0,L,1122011218,1,120.65,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1553040058,302294.00
03/19/2019 20:00,2,0.049,ALERT,212.38,296.66,60.001,1553040004,"201051344000645","174011545737251",27.47,9.30,0,295.76,300.57,1.4,0.0,0.000,1233306.4,1233306.4,43762,0,0,0,L,1122011218,1,121.33,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1553040060,302295.00
03/19/2019 20:00,2,0.080,ALERT,211.93,297.26,60.022,1553040004,"201051344000569","174011545737251",27.39,9.00,0,296.36,301.47,2.2,0.2,0.000,1249277.1,1249277.1,11985,0,0,0,L,1122011218,1,120.42,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1553040062,302296.00
03/19/2019 20:00,2,0.000,ALERT,212.38,296.36,60.006,1553040004,"179051228000119","174011545737251",0.00,10.70,0,294.56,300.87,0.0,0.0,0.000,36766.5,36766.5,12061,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553040064,302297.00
03/19/2019 20:15,2,0.000,ALERT,211.48,296.66,59.996,1553040904,"201051344000579","174011545737251",0.00,9.00,0,294.86,299.07,0.0,0.0,0.000,1249083.8,1249083.8,12436,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1553040906,302298.00
03/19/2019 20:15,2,0.000,ALERT,211.25,294.56,60.022,1553040904,"201051344001025","174011545737251",0.00,7.70,0,293.06,297.57,0.0,0.0,0.000,1231579.5,1231579.5,20357,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1553040908,302299.00
03/19/2019 20:15,2,0.000,ALERT,211.48,295.16,60.038,1553040904,"201051344001093","174011545737251",0.00,9.00,0,293.36,296.96,0.0,0.0,0.000,1215744.9,1215744.9,20376,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1553040910,302300.00
03/19/2019 20:15,2,0.000,ALERT,211.25,295.76,60.006,1553040904,"201051344000458","174011545737251",0.00,9.30,0,294.26,299.07,0.0,0.0,0.000,1232415.0,1232415.0,12175,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1553040912,302301.00
03/19/2019 20:15,2,0.000,ALERT,211.25,295.46,60.028,1553040904,"201051344000890","174011545737251",0.00,9.00,0,293.96,298.17,0.0,0.0,0.000,1230276.3,1230276.3,20305,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1553040914,302302.00
03/19/2019 20:15,2,0.000,ALERT,211.03,295.76,60.001,1553040904,"201051344000988","174011545737251",0.00,8.50,0,291.85,298.17,0.0,0.0,0.000,955074.0,955074.0,12525,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1553040915,302303.00
03/19/2019 20:15,2,0.000,ALERT,211.93,296.06,60.001,1553040904,"201051344000582","174011545737251",0.00,7.70,0,294.56,297.87,0.0,0.0,0.000,1209725.9,1209725.9,20277,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1553040917,302304.00
03/19/2019 20:15,2,0.000,ALERT,211.25,296.36,60.001,1553040904,"201051344000868","174011545737251",0.00,8.00,0,294.86,299.07,0.0,0.0,0.000,1217479.6,1217479.6,44225,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1553040919,302305.00
03/19/2019 20:15,2,0.000,ALERT,211.93,296.36,59.980,1553040904,"201051344000576","174011545737251",0.00,8.00,0,294.56,299.07,0.0,0.0,0.000,1235710.5,1235710.5,16261,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1553040921,302306.00
03/19/2019 20:15,2,0.000,ALERT,211.48,295.76,60.006,1553040904,"201051344001158","174011545737251",0.00,7.70,0,293.66,297.87,0.0,0.0,0.000,1212871.6,1212871.6,12483,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1553040923,302307.00
03/19/2019 20:15,2,0.000,ALERT,211.48,294.56,60.001,1553040904,"201051344000917","174011545737251",0.00,9.00,0,292.16,296.36,0.0,0.0,0.000,1227687.3,1227687.3,20151,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1553040924,302308.00
03/19/2019 20:15,2,0.000,ALERT,211.70,294.56,59.996,1553040904,"201051344000417","174011545737251",0.00,8.50,0,292.76,296.36,0.0,0.0,0.000,990187.2,990187.2,20371,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1553040926,302309.00
03/19/2019 20:15,2,0.000,ALERT,211.70,295.16,60.001,1553040904,"201051344000685","174011545737251",0.00,8.50,0,293.06,296.96,0.0,0.0,0.000,1232222.9,1232222.9,20361,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1553040928,302310.00
03/19/2019 20:15,2,0.000,ALERT,211.48,294.26,60.022,1553040904,"201051344000651","174011545737251",0.00,7.30,0,293.06,296.66,0.0,0.0,0.000,1224810.5,1224810.5,20341,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1553040930,302311.00
03/19/2019 20:15,2,0.000,ALERT,211.03,296.36,60.001,1553040904,"201051344000594","174011545737251",0.00,9.00,0,294.26,298.77,0.0,0.0,0.000,1238463.8,1238463.8,44173,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1553040932,302312.00
03/19/2019 20:15,2,0.000,ALERT,211.48,295.76,60.012,1553040904,"201051344000469","174011545737251",0.00,7.30,0,293.66,297.87,0.0,0.0,0.000,1217019.0,1217019.0,12467,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1553040934,302313.00
03/19/2019 20:15,2,0.000,ALERT,211.48,295.16,60.012,1553040904,"201051344000585","174011545737251",0.00,8.50,0,293.06,296.96,0.0,0.0,0.000,1237637.0,1237637.0,20397,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1553040936,302314.00
03/19/2019 20:15,2,0.000,ALERT,211.93,296.06,60.006,1553040904,"201051344000853","174011545737251",0.00,8.00,0,294.26,298.47,0.0,0.0,0.000,1240334.7,1240334.7,12063,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1553040938,302315.00
03/19/2019 20:15,2,0.000,ALERT,211.70,295.16,60.006,1553040904,"201051344001145","174011545737251",0.00,7.70,0,293.96,297.87,0.0,0.0,0.000,1240523.1,1240523.1,20314,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1553040939,302316.00
03/19/2019 20:15,2,0.000,ALERT,211.48,295.16,60.006,1553040904,"201051344000438","174011545737251",0.00,8.00,0,293.66,297.57,0.0,0.0,0.000,1233173.8,1233173.8,20353,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1553040941,302317.00
03/19/2019 20:15,2,0.000,ALERT,211.03,294.86,59.996,1553040904,"201051344001135","174011545737251",0.00,8.00,0,293.66,297.57,0.0,0.0,0.000,1220217.3,1220217.3,20305,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1553040943,302318.00
03/19/2019 20:15,2,0.000,ALERT,211.25,296.06,59.990,1553040904,"201051344000983","174011545737251",0.00,8.50,0,294.26,298.77,0.0,0.0,0.000,1238560.8,1238560.8,12069,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1553040945,302319.00
03/19/2019 20:15,2,0.000,ALERT,211.25,294.56,60.001,1553040904,"201051344001203","174011545737251",0.00,8.00,0,293.36,298.77,0.0,0.0,0.000,1227833.3,1227833.3,20356,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1553040947,302320.00
03/19/2019 20:15,2,0.000,ALERT,211.25,295.16,60.028,1553040904,"201051344001230","174011545737251",0.00,8.00,0,293.66,297.26,0.0,0.0,0.000,1224997.9,1224997.9,20167,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1553040949,302321.00
03/19/2019 20:15,2,0.000,ALERT,211.03,294.86,60.038,1553040904,"201051344000646","174011545737251",0.00,8.00,0,292.76,296.66,0.0,0.0,0.000,1218031.0,1218031.0,20325,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1553040950,302322.00
03/19/2019 20:15,2,0.000,ALERT,211.48,295.46,60.001,1553040904,"201051344000867","174011545737251",0.00,9.00,0,293.96,298.77,0.0,0.0,0.000,1216067.4,1216067.4,44246,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1553040952,302323.00
03/19/2019 20:15,2,0.000,ALERT,211.70,294.86,59.990,1553040904,"201051344000633","174011545737251",0.00,8.00,0,292.46,297.87,0.0,0.0,0.000,1214835.8,1214835.8,44298,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1553040954,302324.00
03/19/2019 20:15,2,0.000,ALERT,211.03,294.86,60.006,1553040904,"201051344000955","174011545737251",0.00,8.00,0,293.66,296.96,0.0,0.0,0.000,1237600.7,1237600.7,20345,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1553040956,302325.00
03/19/2019 20:15,2,0.000,ALERT,211.48,295.16,60.006,1553040904,"201051344000648","174011545737251",0.00,7.70,0,293.36,298.17,0.0,0.0,0.000,1228674.7,1228674.7,43804,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1553040958,302326.00
03/19/2019 20:15,2,0.000,ALERT,211.70,295.46,60.001,1553040904,"201051344000645","174011545737251",0.00,9.00,0,294.26,298.17,0.0,0.0,0.000,1233306.4,1233306.4,43764,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1553040960,302327.00
03/19/2019 20:15,2,0.000,ALERT,211.25,296.06,60.006,1553040904,"201051344000569","174011545737251",0.00,8.00,0,294.86,299.07,0.0,0.0,0.000,1249277.1,1249277.1,11987,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1553040962,302328.00
03/19/2019 20:15,2,0.000,ALERT,211.70,295.16,59.996,1553040904,"179051228000119","174011545737251",0.00,10.00,0,293.06,297.87,0.0,0.0,0.000,36766.5,36766.5,12063,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553040964,302329.00
03/19/2019 20:30,2,0.000,ALERT,211.70,296.96,59.959,1553041804,"201051344000579","174011545737251",0.00,8.00,0,293.96,299.07,0.0,0.0,0.000,1249083.8,1249083.8,12438,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553041806,302330.00
03/19/2019 20:30,2,0.000,ALERT,211.25,294.86,59.980,1553041804,"201051344001025","174011545737251",0.00,7.30,0,292.46,297.26,0.0,0.0,0.000,1231579.5,1231579.5,20359,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553041808,302331.00
03/19/2019 20:30,2,0.000,ALERT,211.25,295.46,59.996,1553041804,"201051344001093","174011545737251",0.00,8.00,0,293.36,296.66,0.0,0.0,0.000,1215744.9,1215744.9,20378,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553041810,302332.00
03/19/2019 20:30,2,0.000,ALERT,211.48,296.36,60.001,1553041804,"201051344000458","174011545737251",0.00,9.00,0,293.66,298.77,0.0,0.0,0.000,1232415.0,1232415.0,12177,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553041812,302333.00
03/19/2019 20:30,2,0.000,ALERT,211.25,295.46,59.985,1553041804,"201051344000890","174011545737251",0.00,8.00,0,293.06,297.87,0.0,0.0,0.000,1230276.3,1230276.3,20307,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553041814,302334.00
03/19/2019 20:30,2,0.000,ALERT,211.48,296.06,60.022,1553041804,"201051344000988","174011545737251",0.00,8.00,0,291.25,297.87,0.0,0.0,0.000,955074.0,955074.0,12527,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553041816,302335.00
03/19/2019 20:30,2,0.000,ALERT,211.93,296.36,59.996,1553041804,"201051344000582","174011545737251",0.00,7.30,0,293.96,297.57,0.0,0.0,0.000,1209725.9,1209725.9,20279,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553041817,302336.00
03/19/2019 20:30,2,0.000,ALERT,211.48,296.96,59.990,1553041804,"201051344000868","174011545737251",0.00,7.30,0,294.26,298.77,0.0,0.0,0.000,1217479.6,1217479.6,44227,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553041819,302337.00
03/19/2019 20:30,2,0.000,ALERT,211.93,296.96,59.990,1553041804,"201051344000576","174011545737251",0.00,7.70,0,293.96,298.47,0.0,0.0,0.000,1235710.5,1235710.5,16263,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553041821,302338.00
03/19/2019 20:30,2,0.000,ALERT,211.48,296.06,59.996,1553041804,"201051344001158","174011545737251",0.00,7.30,0,293.36,297.87,0.0,0.0,0.000,1212871.6,1212871.6,12485,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553041823,302339.00
03/19/2019 20:30,2,0.000,ALERT,211.70,294.86,59.996,1553041804,"201051344000917","174011545737251",0.00,8.50,0,291.55,296.06,0.0,0.0,0.000,1227687.3,1227687.3,20153,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553041825,302340.00
03/19/2019 20:30,2,0.000,ALERT,211.70,294.86,59.996,1553041804,"201051344000417","174011545737251",0.00,7.70,0,292.46,296.06,0.0,0.0,0.000,990187.2,990187.2,20373,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553041826,302341.00
03/19/2019 20:30,2,0.000,ALERT,211.48,294.86,59.980,1553041804,"201051344000685","174011545737251",0.00,7.70,0,292.76,296.36,0.0,0.0,0.000,1232222.9,1232222.9,20363,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553041828,302342.00
03/19/2019 20:30,2,0.000,ALERT,211.25,294.26,59.990,1553041804,"201051344000651","174011545737251",0.00,6.70,0,292.46,296.06,0.0,0.0,0.000,1224810.5,1224810.5,20343,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553041830,302343.00
03/19/2019 20:30,2,0.000,ALERT,211.25,296.66,59.990,1553041804,"201051344000594","174011545737251",0.00,8.00,0,293.66,298.47,0.0,0.0,0.000,1238463.8,1238463.8,44175,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553041832,302344.00
03/19/2019 20:30,2,0.000,ALERT,211.48,296.06,59.985,1553041804,"201051344000469","174011545737251",0.00,7.00,0,293.06,297.87,0.0,0.0,0.000,1217019.0,1217019.0,12469,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553041834,302345.00
03/19/2019 20:30,2,0.000,ALERT,211.48,295.46,59.959,1553041804,"201051344000585","174011545737251",0.00,7.70,0,292.46,296.66,0.0,0.0,0.000,1237637.0,1237637.0,20399,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553041835,302346.00
03/19/2019 20:30,2,0.000,ALERT,211.93,295.76,59.990,1553041804,"201051344000853","174011545737251",0.00,7.30,0,293.66,298.47,0.0,0.0,0.000,1240334.7,1240334.7,12065,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553041837,302347.00
03/19/2019 20:30,2,0.000,ALERT,211.70,295.46,59.985,1553041804,"201051344001145","174011545737251",0.00,7.30,0,293.66,297.57,0.0,0.0,0.000,1240523.1,1240523.1,20316,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553041839,302348.00
03/19/2019 20:30,2,0.000,ALERT,211.48,295.16,60.001,1553041804,"201051344000438","174011545737251",0.00,7.30,0,293.36,296.96,0.0,0.0,0.000,1233173.8,1233173.8,20355,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553041841,302349.00
03/19/2019 20:30,2,0.000,ALERT,211.03,295.16,59.990,1553041804,"201051344001135","174011545737251",0.00,7.70,0,293.36,297.26,0.0,0.0,0.000,1220217.3,1220217.3,20307,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553041843,302350.00
03/19/2019 20:30,2,0.000,ALERT,211.70,296.66,59.996,1553041804,"201051344000983","174011545737251",0.00,7.70,0,293.96,298.47,0.0,0.0,0.000,1238560.8,1238560.8,12071,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553041845,302351.00
03/19/2019 20:30,2,0.000,ALERT,211.48,294.86,59.990,1553041804,"201051344001203","174011545737251",0.00,7.30,0,292.76,298.47,0.0,0.0,0.000,1227833.3,1227833.3,20358,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553041847,302352.00
03/19/2019 20:30,2,0.000,ALERT,211.48,295.46,59.990,1553041804,"201051344001230","174011545737251",0.00,7.70,0,293.06,296.96,0.0,0.0,0.000,1224997.9,1224997.9,20169,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553041848,302353.00
03/19/2019 20:30,2,0.000,ALERT,211.25,295.16,59.990,1553041804,"201051344000646","174011545737251",0.00,7.70,0,292.16,296.36,0.0,0.0,0.000,1218031.0,1218031.0,20327,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553041850,302354.00
03/19/2019 20:30,2,0.000,ALERT,211.93,296.06,59.964,1553041804,"201051344000867","174011545737251",0.00,8.50,0,292.76,298.47,0.0,0.0,0.000,1216067.4,1216067.4,44248,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553041852,302355.00
03/19/2019 20:30,2,0.000,ALERT,212.16,295.76,59.990,1553041804,"201051344000633","174011545737251",0.00,7.70,0,291.55,297.57,0.0,0.0,0.000,1214835.8,1214835.8,44300,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553041854,302356.00
03/19/2019 20:30,2,0.000,ALERT,211.03,295.46,59.985,1553041804,"201051344000955","174011545737251",0.00,7.70,0,292.76,296.36,0.0,0.0,0.000,1237600.7,1237600.7,20347,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553041856,302357.00
03/19/2019 20:30,2,0.000,ALERT,211.70,295.46,59.990,1553041804,"201051344000648","174011545737251",0.00,7.00,0,292.76,298.17,0.0,0.0,0.000,1228674.7,1228674.7,43806,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553041858,302358.00
03/19/2019 20:30,2,0.000,ALERT,211.93,296.06,60.043,1553041804,"201051344000645","174011545737251",0.00,8.00,0,293.36,298.17,0.0,0.0,0.000,1233306.4,1233306.4,43766,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553041860,302359.00
03/19/2019 20:30,2,0.000,ALERT,211.70,296.66,59.996,1553041804,"201051344000569","174011545737251",0.00,7.70,0,293.96,299.07,0.0,0.0,0.000,1249277.1,1249277.1,11989,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553041861,302360.00
03/19/2019 20:30,2,0.000,ALERT,211.70,295.76,60.001,1553041804,"179051228000119","174011545737251",0.00,9.70,0,291.85,297.57,0.0,0.0,0.000,36766.5,36766.5,12065,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553041863,302361.00
03/19/2019 20:45,2,0.000,ALERT,211.48,296.66,59.990,1553042704,"201051344000579","174011545737251",0.00,7.70,0,294.86,298.77,0.0,0.0,0.000,1249083.8,1249083.8,12440,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553042706,302362.00
03/19/2019 20:45,2,0.000,ALERT,211.03,294.56,59.996,1553042704,"201051344001025","174011545737251",0.00,6.70,0,293.06,297.57,0.0,0.0,0.000,1231579.5,1231579.5,20361,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553042708,302363.00
03/19/2019 20:45,2,0.000,ALERT,211.25,295.16,59.990,1553042704,"201051344001093","174011545737251",0.00,7.70,0,293.66,296.96,0.0,0.0,0.000,1215744.9,1215744.9,20380,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553042710,302364.00
03/19/2019 20:45,2,0.000,ALERT,211.48,296.36,60.028,1553042704,"201051344000458","174011545737251",0.00,8.50,0,294.26,298.77,0.0,0.0,0.000,1232415.0,1232415.0,12179,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553042712,302365.00
03/19/2019 20:45,2,0.000,ALERT,211.03,295.46,59.990,1553042704,"201051344000890","174011545737251",0.00,7.70,0,293.66,297.87,0.0,0.0,0.000,1230276.3,1230276.3,20309,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553042714,302366.00
03/19/2019 20:45,2,0.000,ALERT,211.25,295.76,59.990,1553042704,"201051344000988","174011545737251",0.00,7.70,0,291.55,297.87,0.0,0.0,0.000,955074.0,955074.0,12529,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553042715,302367.00
03/19/2019 20:45,2,0.000,ALERT,211.48,296.06,60.001,1553042704,"201051344000582","174011545737251",0.00,6.70,0,294.26,297.57,0.0,0.0,0.000,1209725.9,1209725.9,20281,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553042717,302368.00
03/19/2019 20:45,2,0.000,ALERT,211.48,296.66,59.996,1553042704,"201051344000868","174011545737251",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,1217479.6,1217479.6,44229,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553042719,302369.00
03/19/2019 20:45,2,0.000,ALERT,212.16,296.66,60.001,1553042704,"201051344000576","174011545737251",0.00,7.30,0,294.26,298.47,0.0,0.0,0.000,1235710.5,1235710.5,16265,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553042721,302370.00
03/19/2019 20:45,2,0.000,ALERT,211.48,296.06,59.985,1553042704,"201051344001158","174011545737251",0.00,7.00,0,293.66,297.57,0.0,0.0,0.000,1212871.6,1212871.6,12487,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553042723,302371.00
03/19/2019 20:45,2,0.000,ALERT,211.25,294.86,60.001,1553042704,"201051344000917","174011545737251",0.00,8.00,0,292.16,296.36,0.0,0.0,0.000,1227687.3,1227687.3,20155,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553042725,302372.00
03/19/2019 20:45,2,0.000,ALERT,211.25,294.56,59.969,1553042704,"201051344000417","174011545737251",0.00,7.30,0,292.76,296.36,0.0,0.0,0.000,990187.2,990187.2,20375,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553042726,302373.00
03/19/2019 20:45,2,0.000,ALERT,211.48,295.16,60.006,1553042704,"201051344000685","174011545737251",0.00,7.30,0,293.06,296.66,0.0,0.0,0.000,1232222.9,1232222.9,20365,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553042728,302374.00
03/19/2019 20:45,2,0.000,ALERT,211.25,294.26,59.996,1553042704,"201051344000651","174011545737251",0.00,6.70,0,292.76,296.36,0.0,0.0,0.000,1224810.5,1224810.5,20345,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553042730,302375.00
03/19/2019 20:45,2,0.000,ALERT,211.25,296.96,60.001,1553042704,"201051344000594","174011545737251",0.00,7.70,0,293.66,298.47,0.0,0.0,0.000,1238463.8,1238463.8,44177,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553042732,302376.00
03/19/2019 20:45,2,0.000,ALERT,211.70,296.06,59.996,1553042704,"201051344000469","174011545737251",0.00,6.70,0,293.06,297.87,0.0,0.0,0.000,1217019.0,1217019.0,12471,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553042734,302377.00
03/19/2019 20:45,2,0.000,ALERT,211.03,295.16,59.996,1553042704,"201051344000585","174011545737251",0.00,7.30,0,293.06,296.96,0.0,0.0,0.000,1237637.0,1237637.0,20401,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553042736,302378.00
03/19/2019 20:45,2,0.000,ALERT,212.16,296.36,59.959,1553042704,"201051344000853","174011545737251",0.00,7.00,0,293.96,298.17,0.0,0.0,0.000,1240334.7,1240334.7,12067,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553042738,302379.00
03/19/2019 20:45,2,0.000,ALERT,211.25,295.46,60.001,1553042704,"201051344001145","174011545737251",0.00,7.00,0,293.66,297.57,0.0,0.0,0.000,1240523.1,1240523.1,20318,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553042740,302380.00
03/19/2019 20:45,2,0.000,ALERT,211.25,295.16,59.985,1553042704,"201051344000438","174011545737251",0.00,7.00,0,293.66,297.26,0.0,0.0,0.000,1233173.8,1233173.8,20357,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553042741,302381.00
03/19/2019 20:45,2,0.000,ALERT,210.80,295.16,59.985,1553042704,"201051344001135","174011545737251",0.00,7.30,0,293.36,297.26,0.0,0.0,0.000,1220217.3,1220217.3,20309,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553042743,302382.00
03/19/2019 20:45,2,0.000,ALERT,211.70,296.36,60.006,1553042704,"201051344000983","174011545737251",0.00,7.70,0,294.26,298.47,0.0,0.0,0.000,1238560.8,1238560.8,12073,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553042745,302383.00
03/19/2019 20:45,2,0.000,ALERT,211.25,295.16,59.996,1553042704,"201051344001203","174011545737251",0.00,7.00,0,293.06,298.47,0.0,0.0,0.000,1227833.3,1227833.3,20360,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553042747,302384.00
03/19/2019 20:45,2,0.000,ALERT,211.03,295.46,59.990,1553042704,"201051344001230","174011545737251",0.00,7.00,0,293.36,296.96,0.0,0.0,0.000,1224997.9,1224997.9,20171,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553042749,302385.00
03/19/2019 20:45,2,0.000,ALERT,210.80,295.16,60.033,1553042704,"201051344000646","174011545737251",0.00,7.00,0,292.76,296.66,0.0,0.0,0.000,1218031.0,1218031.0,20329,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553042750,302386.00
03/19/2019 20:45,2,0.000,ALERT,211.93,296.06,59.990,1553042704,"201051344000867","174011545737251",0.00,8.00,0,293.36,298.47,0.0,0.0,0.000,1216067.4,1216067.4,44250,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553042752,302387.00
03/19/2019 20:45,2,0.000,ALERT,212.16,295.76,60.017,1553042704,"201051344000633","174011545737251",0.00,7.00,0,292.46,297.26,0.0,0.0,0.000,1214835.8,1214835.8,44302,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553042754,302388.00
03/19/2019 20:45,2,0.000,ALERT,210.80,295.46,59.990,1553042704,"201051344000955","174011545737251",0.00,7.30,0,293.36,296.66,0.0,0.0,0.000,1237600.7,1237600.7,20349,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553042756,302389.00
03/19/2019 20:45,2,0.000,ALERT,211.70,295.46,59.990,1553042704,"201051344000648","174011545737251",0.00,6.70,0,293.36,297.87,0.0,0.0,0.000,1228674.7,1228674.7,43808,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553042758,302390.00
03/19/2019 20:45,2,0.000,ALERT,211.93,296.06,59.990,1553042704,"201051344000645","174011545737251",0.00,7.70,0,293.96,297.87,0.0,0.0,0.000,1233306.4,1233306.4,43768,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553042760,302391.00
03/19/2019 20:45,2,0.000,ALERT,211.70,296.66,59.996,1553042704,"201051344000569","174011545737251",0.00,7.30,0,294.56,299.07,0.0,0.0,0.000,1249277.1,1249277.1,11991,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553042761,302392.00
03/19/2019 20:45,2,0.000,ALERT,211.70,295.76,60.028,1553042704,"179051228000119","174011545737251",0.00,9.30,0,292.46,297.57,0.0,0.0,0.000,36766.5,36766.5,12067,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553042763,302393.00
03/19/2019 21:00,2,0.000,ALERT,211.48,296.96,59.996,1553043604,"201051344000579","174011545737251",0.00,7.30,0,294.56,299.07,0.0,0.0,0.000,1249083.8,1249083.8,12442,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553043606,302394.00
03/19/2019 21:00,2,0.000,ALERT,211.25,294.56,60.022,1553043604,"201051344001025","174011545737251",0.00,6.70,0,293.06,297.57,0.0,0.0,0.000,1231579.5,1231579.5,20363,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553043607,302395.00
03/19/2019 21:00,2,0.000,ALERT,211.70,295.46,60.059,1553043604,"201051344001093","174011545737251",0.00,7.70,0,293.36,296.96,0.0,0.0,0.000,1215744.9,1215744.9,20382,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553043609,302396.00
03/19/2019 21:00,2,0.000,ALERT,211.25,296.36,60.028,1553043604,"201051344000458","174011545737251",0.00,8.00,0,294.26,299.07,0.0,0.0,0.000,1232415.0,1232415.0,12181,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553043611,302397.00
03/19/2019 21:00,2,0.000,ALERT,211.48,296.06,60.022,1553043604,"201051344000890","174011545737251",0.00,7.70,0,293.66,297.87,0.0,0.0,0.000,1230276.3,1230276.3,20311,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553043613,302398.00
03/19/2019 21:00,2,0.000,ALERT,211.25,296.06,60.038,1553043604,"201051344000988","174011545737251",0.00,7.30,0,291.85,297.87,0.0,0.0,0.000,955074.0,955074.0,12531,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553043615,302399.00
03/19/2019 21:00,2,0.000,ALERT,212.16,296.66,60.028,1553043604,"201051344000582","174011545737251",0.00,6.70,0,294.26,297.87,0.0,0.0,0.000,1209725.9,1209725.9,20283,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553043617,302400.00
03/19/2019 21:00,2,0.000,ALERT,211.48,296.96,60.028,1553043604,"201051344000868","174011545737251",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,1217479.6,1217479.6,44231,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553043618,302401.00
03/19/2019 21:00,2,0.000,ALERT,211.93,296.96,59.985,1553043604,"201051344000576","174011545737251",0.00,7.00,0,294.56,298.77,0.0,0.0,0.000,1235710.5,1235710.5,16267,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553043620,302402.00
03/19/2019 21:00,2,0.000,ALERT,211.48,295.76,60.001,1553043604,"201051344001158","174011545737251",0.00,6.70,0,293.96,297.87,0.0,0.0,0.000,1212871.6,1212871.6,12489,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553043622,302403.00
03/19/2019 21:00,2,0.000,ALERT,211.48,294.56,60.017,1553043604,"201051344000917","174011545737251",0.00,7.70,0,291.85,296.36,0.0,0.0,0.000,1227687.3,1227687.3,20157,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553043624,302404.00
03/19/2019 21:00,2,0.000,ALERT,211.70,294.56,60.006,1553043604,"201051344000417","174011545737251",0.00,7.30,0,292.46,296.36,0.0,0.0,0.000,990187.2,990187.2,20377,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553043626,302405.00
03/19/2019 21:00,2,0.000,ALERT,211.70,295.16,60.017,1553043604,"201051344000685","174011545737251",0.00,7.00,0,292.76,296.66,0.0,0.0,0.000,1232222.9,1232222.9,20367,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553043628,302406.00
03/19/2019 21:00,2,0.000,ALERT,211.48,294.56,60.012,1553043604,"201051344000651","174011545737251",0.00,6.30,0,292.46,296.36,0.0,0.0,0.000,1224810.5,1224810.5,20347,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553043630,302407.00
03/19/2019 21:00,2,0.000,ALERT,211.25,296.66,60.059,1553043604,"201051344000594","174011545737251",0.00,7.30,0,293.96,298.47,0.0,0.0,0.000,1238463.8,1238463.8,44179,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553043631,302408.00
03/19/2019 21:00,2,0.000,ALERT,211.70,295.76,60.017,1553043604,"201051344000469","174011545737251",0.00,6.70,0,293.36,297.87,0.0,0.0,0.000,1217019.0,1217019.0,12473,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553043633,302409.00
03/19/2019 21:00,2,0.000,ALERT,211.70,295.76,60.028,1553043604,"201051344000585","174011545737251",0.00,7.30,0,293.06,296.96,0.0,0.0,0.000,1237637.0,1237637.0,20403,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553043635,302410.00
03/19/2019 21:00,2,0.000,ALERT,211.70,295.46,60.006,1553043604,"201051344000853","174011545737251",0.00,7.00,0,294.26,298.47,0.0,0.0,0.000,1240334.7,1240334.7,12069,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553043637,302411.00
03/19/2019 21:00,2,0.000,ALERT,211.70,295.46,60.028,1553043604,"201051344001145","174011545737251",0.00,7.00,0,293.66,297.57,0.0,0.0,0.000,1240523.1,1240523.1,20320,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553043639,302412.00
03/19/2019 21:00,2,0.000,ALERT,211.70,295.46,60.006,1553043604,"201051344000438","174011545737251",0.00,7.00,0,293.36,297.26,0.0,0.0,0.000,1233173.8,1233173.8,20359,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553043640,302413.00
03/19/2019 21:00,2,0.000,ALERT,211.25,295.46,60.001,1553043604,"201051344001135","174011545737251",0.00,7.00,0,293.36,297.57,0.0,0.0,0.000,1220217.3,1220217.3,20311,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553043642,302414.00
03/19/2019 21:00,2,0.000,ALERT,211.70,296.36,59.964,1553043604,"201051344000983","174011545737251",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,1238560.8,1238560.8,12075,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553043644,302415.00
03/19/2019 21:00,2,0.000,ALERT,211.70,294.86,59.996,1553043604,"201051344001203","174011545737251",0.00,7.00,0,293.36,298.47,0.0,0.0,0.000,1227833.3,1227833.3,20362,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553043646,302416.00
03/19/2019 21:00,2,0.000,ALERT,211.70,295.76,60.001,1553043604,"201051344001230","174011545737251",0.00,7.00,0,293.36,296.96,0.0,0.0,0.000,1224997.9,1224997.9,20173,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553043648,302417.00
03/19/2019 21:00,2,0.000,ALERT,211.25,295.46,60.033,1553043604,"201051344000646","174011545737251",0.00,7.00,0,292.46,296.66,0.0,0.0,0.000,1218031.0,1218031.0,20331,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553043650,302418.00
03/19/2019 21:00,2,0.000,ALERT,211.93,295.76,59.996,1553043604,"201051344000867","174011545737251",0.00,7.70,0,293.96,298.77,0.0,0.0,0.000,1216067.4,1216067.4,44252,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553043652,302419.00
03/19/2019 21:00,2,0.000,ALERT,212.16,295.76,59.990,1553043604,"201051344000633","174011545737251",0.00,7.00,0,292.16,297.57,0.0,0.0,0.000,1214835.8,1214835.8,44304,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553043653,302420.00
03/19/2019 21:00,2,0.000,ALERT,211.25,295.46,59.990,1553043604,"201051344000955","174011545737251",0.00,7.30,0,293.36,296.66,0.0,0.0,0.000,1237600.7,1237600.7,20351,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553043655,302421.00
03/19/2019 21:00,2,0.000,ALERT,211.70,295.76,59.990,1553043604,"201051344000648","174011545737251",0.00,6.70,0,293.66,298.17,0.0,0.0,0.000,1228674.7,1228674.7,43810,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553043658,302422.00
03/19/2019 21:00,2,0.000,ALERT,211.93,296.06,59.980,1553043604,"201051344000645","174011545737251",0.00,7.30,0,293.96,298.17,0.0,0.0,0.000,1233306.4,1233306.4,43770,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553043659,302423.00
03/19/2019 21:00,2,0.000,ALERT,211.48,296.96,59.985,1553043604,"201051344000569","174011545737251",0.00,7.30,0,294.86,299.07,0.0,0.0,0.000,1249277.1,1249277.1,11993,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553043661,302424.00
03/19/2019 21:00,2,0.000,ALERT,211.93,295.76,59.969,1553043604,"179051228000119","174011545737251",0.00,9.00,0,292.76,297.87,0.0,0.0,0.000,36766.5,36766.5,12069,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553043663,302425.00
03/19/2019 21:15,2,0.000,ALERT,212.16,297.26,59.975,1553044504,"201051344000579","174011545737251",0.00,7.30,0,295.16,299.37,0.0,0.0,0.000,1249083.8,1249083.8,12444,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553044506,302426.00
03/19/2019 21:15,2,0.000,ALERT,212.16,295.76,59.980,1553044504,"201051344001025","174011545737251",0.00,6.70,0,293.06,298.17,0.0,0.0,0.000,1231579.5,1231579.5,20365,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553044508,302427.00
