ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2019 21:15,2,0.000,ALERT,212.38,296.36,59.964,1553044504,"201051344001093","174011545737251",0.00,7.70,0,293.36,297.57,0.0,0.0,0.000,1215744.9,1215744.9,20384,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553044510,302428.00
03/19/2019 21:15,2,0.000,ALERT,212.16,296.96,59.932,1553044504,"201051344000458","174011545737251",0.00,8.50,0,294.26,299.37,0.0,0.0,0.000,1232415.0,1232415.0,12183,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553044512,302429.00
03/19/2019 21:15,2,0.000,ALERT,212.38,296.66,59.985,1553044504,"201051344000890","174011545737251",0.00,7.30,0,293.96,298.47,0.0,0.0,0.000,1230276.3,1230276.3,20313,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553044514,302430.00
03/19/2019 21:15,2,0.000,ALERT,212.16,296.66,59.980,1553044504,"201051344000988","174011545737251",0.00,7.30,0,291.85,298.47,0.0,0.0,0.000,955074.0,955074.0,12533,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553044515,302431.00
03/19/2019 21:15,2,0.000,ALERT,212.83,297.26,60.022,1553044504,"201051344000582","174011545737251",0.00,6.70,0,294.56,298.47,0.0,0.0,0.000,1209725.9,1209725.9,20285,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553044517,302432.00
03/19/2019 21:15,2,0.000,ALERT,212.16,297.26,59.975,1553044504,"201051344000868","174011545737251",0.00,7.30,0,294.86,299.37,0.0,0.0,0.000,1217479.6,1217479.6,44233,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553044519,302433.00
03/19/2019 21:15,2,0.000,ALERT,212.83,297.26,59.990,1553044504,"201051344000576","174011545737251",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,1235710.5,1235710.5,16269,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553044521,302434.00
03/19/2019 21:15,2,0.000,ALERT,212.38,296.66,59.964,1553044504,"201051344001158","174011545737251",0.00,6.70,0,293.66,298.17,0.0,0.0,0.000,1212871.6,1212871.6,12491,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553044523,302435.00
03/19/2019 21:15,2,0.000,ALERT,212.61,295.76,59.980,1553044504,"201051344000917","174011545737251",0.00,7.70,0,291.85,296.96,0.0,0.0,0.000,1227687.3,1227687.3,20159,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553044525,302436.00
03/19/2019 21:15,2,0.000,ALERT,212.61,295.76,59.938,1553044504,"201051344000417","174011545737251",0.00,7.00,0,292.46,296.96,0.0,0.0,0.000,990187.2,990187.2,20379,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553044527,302437.00
03/19/2019 21:15,2,0.000,ALERT,212.83,296.36,59.959,1553044504,"201051344000685","174011545737251",0.00,7.30,0,293.06,297.57,0.0,0.0,0.000,1232222.9,1232222.9,20369,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553044529,302438.00
03/19/2019 21:15,2,0.000,ALERT,212.38,295.46,59.990,1553044504,"201051344000651","174011545737251",0.00,6.30,0,292.76,297.26,0.0,0.0,0.000,1224810.5,1224810.5,20349,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553044530,302439.00
03/19/2019 21:15,2,0.000,ALERT,212.16,297.87,60.001,1553044504,"201051344000594","174011545737251",0.00,7.30,0,293.96,299.07,0.0,0.0,0.000,1238463.8,1238463.8,44181,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553044532,302440.00
03/19/2019 21:15,2,0.000,ALERT,212.61,296.96,59.969,1553044504,"201051344000469","174011545737251",0.00,6.30,0,292.76,298.47,0.0,0.0,0.000,1217019.0,1217019.0,12475,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553044534,302441.00
03/19/2019 21:15,2,0.000,ALERT,212.38,296.36,59.938,1553044504,"201051344000585","174011545737251",0.00,7.30,0,293.06,297.57,0.0,0.0,0.000,1237637.0,1237637.0,20405,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553044536,302442.00
03/19/2019 21:15,2,0.000,ALERT,213.06,296.96,59.990,1553044504,"201051344000853","174011545737251",0.00,7.00,0,293.66,298.77,0.0,0.0,0.000,1240334.7,1240334.7,12071,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553044538,302443.00
03/19/2019 21:15,2,0.000,ALERT,212.61,296.36,59.943,1553044504,"201051344001145","174011545737251",0.00,7.00,0,293.36,298.47,0.0,0.0,0.000,1240523.1,1240523.1,20322,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553044539,302444.00
03/19/2019 21:15,2,0.000,ALERT,212.38,296.06,59.975,1553044504,"201051344000438","174011545737251",0.00,6.70,0,293.66,297.87,0.0,0.0,0.000,1233173.8,1233173.8,20361,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553044541,302445.00
03/19/2019 21:15,2,0.000,ALERT,212.16,296.36,59.980,1553044504,"201051344001135","174011545737251",0.00,7.00,0,293.66,298.17,0.0,0.0,0.000,1220217.3,1220217.3,20313,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553044543,302446.00
03/19/2019 21:15,2,0.000,ALERT,212.38,296.96,59.980,1553044504,"201051344000983","174011545737251",0.00,7.30,0,294.56,299.07,0.0,0.0,0.000,1238560.8,1238560.8,12077,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553044545,302447.00
03/19/2019 21:15,2,0.000,ALERT,212.61,296.06,59.990,1553044504,"201051344001203","174011545737251",0.00,7.00,0,293.36,299.37,0.0,0.0,0.000,1227833.3,1227833.3,20364,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553044547,302448.00
03/19/2019 21:15,2,0.000,ALERT,212.38,296.66,59.985,1553044504,"201051344001230","174011545737251",0.00,7.00,0,293.96,297.87,0.0,0.0,0.000,1224997.9,1224997.9,20175,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553044549,302449.00
03/19/2019 21:15,2,0.000,ALERT,212.16,296.06,59.980,1553044504,"201051344000646","174011545737251",0.00,7.00,0,293.06,297.26,0.0,0.0,0.000,1218031.0,1218031.0,20333,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553044550,302450.00
03/19/2019 21:15,2,0.000,ALERT,212.61,296.66,59.975,1553044504,"201051344000867","174011545737251",0.00,7.70,0,293.66,298.77,0.0,0.0,0.000,1216067.4,1216067.4,44254,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553044552,302451.00
03/19/2019 21:15,2,0.000,ALERT,213.06,296.66,59.975,1553044504,"201051344000633","174011545737251",0.00,7.00,0,292.46,298.17,0.0,0.0,0.000,1214835.8,1214835.8,44306,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553044554,302452.00
03/19/2019 21:15,2,0.000,ALERT,211.93,296.06,59.948,1553044504,"201051344000955","174011545737251",0.00,7.30,0,293.36,297.57,0.0,0.0,0.000,1237600.7,1237600.7,20353,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553044556,302453.00
03/19/2019 21:15,2,0.000,ALERT,212.61,296.36,59.985,1553044504,"201051344000648","174011545737251",0.00,6.70,0,293.66,298.47,0.0,0.0,0.000,1228674.7,1228674.7,43812,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553044558,302454.00
03/19/2019 21:15,2,0.000,ALERT,212.83,296.96,59.980,1553044504,"201051344000645","174011545737251",0.00,7.30,0,293.96,298.47,0.0,0.0,0.000,1233306.4,1233306.4,43772,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553044560,302455.00
03/19/2019 21:15,2,0.000,ALERT,212.38,297.57,59.932,1553044504,"201051344000569","174011545737251",0.00,7.30,0,294.86,299.37,0.0,0.0,0.000,1249277.1,1249277.1,11995,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553044561,302456.00
03/19/2019 21:15,2,0.000,ALERT,212.83,296.66,59.980,1553044504,"179051228000119","174011545737251",0.00,9.00,0,292.76,298.17,0.0,0.0,0.000,36766.5,36766.5,12071,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553044563,302457.00
03/19/2019 21:30,2,0.000,ALERT,212.16,297.26,60.001,1553045404,"201051344000579","174011545737251",0.00,7.30,0,295.46,299.37,0.0,0.0,0.000,1249083.8,1249083.8,12446,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553045406,302458.00
03/19/2019 21:30,2,0.000,ALERT,212.38,295.76,60.006,1553045404,"201051344001025","174011545737251",0.00,6.70,0,293.96,298.47,0.0,0.0,0.000,1231579.5,1231579.5,20367,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553045408,302459.00
03/19/2019 21:30,2,0.000,ALERT,212.61,296.66,60.001,1553045404,"201051344001093","174011545737251",0.00,7.70,0,294.26,297.57,0.0,0.0,0.000,1215744.9,1215744.9,20386,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553045409,302460.00
03/19/2019 21:30,2,0.000,ALERT,212.16,296.66,60.049,1553045404,"201051344000458","174011545737251",0.00,8.00,0,294.86,299.37,0.0,0.0,0.000,1232415.0,1232415.0,12185,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553045411,302461.00
03/19/2019 21:30,2,0.000,ALERT,212.38,296.66,60.006,1553045404,"201051344000890","174011545737251",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,1230276.3,1230276.3,20315,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553045413,302462.00
03/19/2019 21:30,2,0.000,ALERT,211.93,296.36,59.959,1553045404,"201051344000988","174011545737251",0.00,7.30,0,292.46,298.17,0.0,0.0,0.000,955074.0,955074.0,12535,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553045415,302463.00
03/19/2019 21:30,2,0.000,ALERT,213.06,297.57,60.001,1553045404,"201051344000582","174011545737251",0.00,6.70,0,295.16,298.47,0.0,0.0,0.000,1209725.9,1209725.9,20287,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553045417,302464.00
03/19/2019 21:30,2,0.000,ALERT,212.16,297.26,60.001,1553045404,"201051344000868","174011545737251",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,1217479.6,1217479.6,44235,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553045418,302465.00
03/19/2019 21:30,2,0.000,ALERT,212.83,297.57,60.012,1553045404,"201051344000576","174011545737251",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,1235710.5,1235710.5,16271,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553045420,302466.00
03/19/2019 21:30,2,0.000,ALERT,212.38,296.96,60.012,1553045404,"201051344001158","174011545737251",0.00,6.70,0,294.26,298.17,0.0,0.0,0.000,1212871.6,1212871.6,12493,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553045422,302467.00
03/19/2019 21:30,2,0.000,ALERT,212.61,295.76,59.996,1553045404,"201051344000917","174011545737251",0.00,7.70,0,293.06,297.26,0.0,0.0,0.000,1227687.3,1227687.3,20161,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553045424,302468.00
03/19/2019 21:30,2,0.000,ALERT,212.61,295.76,59.990,1553045404,"201051344000417","174011545737251",0.00,7.00,0,293.96,297.26,0.0,0.0,0.000,990187.2,990187.2,20381,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553045426,302469.00
03/19/2019 21:30,2,0.000,ALERT,212.83,296.36,60.022,1553045404,"201051344000685","174011545737251",0.00,7.00,0,293.96,297.57,0.0,0.0,0.000,1232222.9,1232222.9,20371,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553045428,302470.00
03/19/2019 21:30,2,0.000,ALERT,212.61,295.46,60.001,1553045404,"201051344000651","174011545737251",0.00,6.30,0,293.36,297.26,0.0,0.0,0.000,1224810.5,1224810.5,20351,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553045429,302471.00
03/19/2019 21:30,2,0.000,ALERT,212.16,297.57,60.001,1553045404,"201051344000594","174011545737251",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,1238463.8,1238463.8,44183,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553045431,302472.00
03/19/2019 21:30,2,0.000,ALERT,212.61,296.96,59.990,1553045404,"201051344000469","174011545737251",0.00,6.70,0,293.96,298.17,0.0,0.0,0.000,1217019.0,1217019.0,12477,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553045433,302473.00
03/19/2019 21:30,2,0.000,ALERT,212.61,296.36,59.996,1553045404,"201051344000585","174011545737251",0.00,7.30,0,293.96,297.87,0.0,0.0,0.000,1237637.0,1237637.0,20407,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553045435,302474.00
03/19/2019 21:30,2,0.000,ALERT,213.06,296.96,60.028,1553045404,"201051344000853","174011545737251",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,1240334.7,1240334.7,12073,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553045437,302475.00
03/19/2019 21:30,2,0.000,ALERT,212.83,296.36,59.996,1553045404,"201051344001145","174011545737251",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,1240523.1,1240523.1,20324,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553045439,302476.00
03/19/2019 21:30,2,0.000,ALERT,212.61,296.06,60.001,1553045404,"201051344000438","174011545737251",0.00,6.70,0,294.56,298.17,0.0,0.0,0.000,1233173.8,1233173.8,20363,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553045440,302477.00
03/19/2019 21:30,2,0.000,ALERT,212.16,296.36,59.996,1553045404,"201051344001135","174011545737251",0.00,7.00,0,294.56,298.17,0.0,0.0,0.000,1220217.3,1220217.3,20315,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553045442,302478.00
03/19/2019 21:30,2,0.000,ALERT,212.16,296.96,59.959,1553045404,"201051344000983","174011545737251",0.00,7.30,0,295.16,299.07,0.0,0.0,0.000,1238560.8,1238560.8,12079,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553045444,302479.00
03/19/2019 21:30,2,0.000,ALERT,212.38,295.76,60.006,1553045404,"201051344001203","174011545737251",0.00,7.00,0,294.26,299.37,0.0,0.0,0.000,1227833.3,1227833.3,20366,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553045446,302480.00
03/19/2019 21:30,2,0.000,ALERT,212.38,296.36,59.990,1553045404,"201051344001230","174011545737251",0.00,7.00,0,294.56,297.87,0.0,0.0,0.000,1224997.9,1224997.9,20177,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553045448,302481.00
03/19/2019 21:30,2,0.000,ALERT,212.38,296.36,60.006,1553045404,"201051344000646","174011545737251",0.00,6.70,0,293.66,297.57,0.0,0.0,0.000,1218031.0,1218031.0,20335,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553045450,302482.00
03/19/2019 21:30,2,0.000,ALERT,212.61,296.66,60.022,1553045404,"201051344000867","174011545737251",0.00,8.00,0,294.26,298.77,0.0,0.0,0.000,1216067.4,1216067.4,44256,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553045452,302483.00
03/19/2019 21:30,2,0.000,ALERT,213.06,296.36,60.001,1553045404,"201051344000633","174011545737251",0.00,7.00,0,293.06,298.17,0.0,0.0,0.000,1214835.8,1214835.8,44308,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553045454,302484.00
03/19/2019 21:30,2,0.000,ALERT,212.16,296.36,60.001,1553045404,"201051344000955","174011545737251",0.00,7.00,0,294.26,297.57,0.0,0.0,0.000,1237600.7,1237600.7,20355,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553045456,302485.00
03/19/2019 21:30,2,0.000,ALERT,212.38,295.76,60.012,1553045404,"201051344000648","174011545737251",0.00,6.70,0,293.96,298.47,0.0,0.0,0.000,1228674.7,1228674.7,43814,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553045458,302486.00
03/19/2019 21:30,2,0.000,ALERT,212.61,296.66,60.001,1553045404,"201051344000645","174011545737251",0.00,7.30,0,294.56,298.47,0.0,0.0,0.000,1233306.4,1233306.4,43774,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553045460,302487.00
03/19/2019 21:30,2,0.000,ALERT,212.16,297.26,59.980,1553045404,"201051344000569","174011545737251",0.00,7.30,0,295.46,299.37,0.0,0.0,0.000,1249277.1,1249277.1,11997,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553045462,302488.00
03/19/2019 21:30,2,0.000,ALERT,212.61,296.36,59.980,1553045404,"179051228000119","174011545737251",0.00,9.00,0,293.36,298.17,0.0,0.0,0.000,36766.5,36766.5,12073,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553045464,302489.00
03/19/2019 21:45,2,0.000,ALERT,212.38,297.57,60.017,1553046304,"201051344000579","174011545737251",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,1249083.8,1249083.8,12448,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553046306,302490.00
03/19/2019 21:45,2,0.000,ALERT,212.83,296.36,60.022,1553046304,"201051344001025","174011545737251",0.00,6.70,0,293.96,299.07,0.0,0.0,0.000,1231579.5,1231579.5,20369,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553046308,302491.00
03/19/2019 21:45,2,0.000,ALERT,212.83,296.96,60.049,1553046304,"201051344001093","174011545737251",0.00,7.70,0,294.56,298.17,0.0,0.0,0.000,1215744.9,1215744.9,20388,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553046310,302492.00
03/19/2019 21:45,2,0.000,ALERT,212.38,296.66,60.017,1553046304,"201051344000458","174011545737251",0.00,8.00,0,294.86,299.67,0.0,0.0,0.000,1232415.0,1232415.0,12187,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553046312,302493.00
03/19/2019 21:45,2,0.000,ALERT,212.83,297.26,60.012,1553046304,"201051344000890","174011545737251",0.00,7.30,0,294.86,299.07,0.0,0.0,0.000,1230276.3,1230276.3,20317,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553046314,302494.00
03/19/2019 21:45,2,0.000,ALERT,212.38,296.66,60.038,1553046304,"201051344000988","174011545737251",0.00,7.30,0,292.46,298.77,0.0,0.0,0.000,955074.0,955074.0,12537,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553046315,302495.00
03/19/2019 21:45,2,0.000,ALERT,213.51,297.87,60.012,1553046304,"201051344000582","174011545737251",0.00,6.70,0,295.46,299.07,0.0,0.0,0.000,1209725.9,1209725.9,20289,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553046317,302496.00
03/19/2019 21:45,2,0.000,ALERT,212.38,297.57,60.017,1553046304,"201051344000868","174011545737251",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,1217479.6,1217479.6,44237,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553046319,302497.00
03/19/2019 21:45,2,0.000,ALERT,212.83,297.57,60.012,1553046304,"201051344000576","174011545737251",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,1235710.5,1235710.5,16273,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553046321,302498.00
03/19/2019 21:45,2,0.000,ALERT,212.38,296.66,60.012,1553046304,"201051344001158","174011545737251",0.00,6.70,0,294.26,298.47,0.0,0.0,0.000,1212871.6,1212871.6,12495,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553046323,302499.00
03/19/2019 21:45,2,0.000,ALERT,213.06,296.36,60.012,1553046304,"201051344000917","174011545737251",0.00,7.70,0,293.06,297.57,0.0,0.0,0.000,1227687.3,1227687.3,20163,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553046325,302500.00
03/19/2019 21:45,2,0.000,ALERT,213.06,296.36,60.017,1553046304,"201051344000417","174011545737251",0.00,7.00,0,293.96,297.57,0.0,0.0,0.000,990187.2,990187.2,20383,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553046326,302501.00
03/19/2019 21:45,2,0.000,ALERT,213.29,297.26,60.017,1553046304,"201051344000685","174011545737251",0.00,7.00,0,294.26,298.17,0.0,0.0,0.000,1232222.9,1232222.9,20373,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553046328,302502.00
03/19/2019 21:45,2,0.000,ALERT,213.06,296.36,60.049,1553046304,"201051344000651","174011545737251",0.00,6.30,0,293.66,297.57,0.0,0.0,0.000,1224810.5,1224810.5,20353,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553046330,302503.00
03/19/2019 21:45,2,0.000,ALERT,212.16,297.26,60.012,1553046304,"201051344000594","174011545737251",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,1238463.8,1238463.8,44185,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553046332,302504.00
03/19/2019 21:45,2,0.000,ALERT,212.38,296.66,60.022,1553046304,"201051344000469","174011545737251",0.00,6.70,0,293.66,298.47,0.0,0.0,0.000,1217019.0,1217019.0,12479,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553046334,302505.00
03/19/2019 21:45,2,0.000,ALERT,213.06,297.26,60.006,1553046304,"201051344000585","174011545737251",0.00,7.30,0,293.66,298.47,0.0,0.0,0.000,1237637.0,1237637.0,20409,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553046336,302506.00
03/19/2019 21:45,2,0.000,ALERT,213.06,296.66,60.012,1553046304,"201051344000853","174011545737251",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,1240334.7,1240334.7,12075,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553046337,302507.00
03/19/2019 21:45,2,0.000,ALERT,213.06,297.26,60.017,1553046304,"201051344001145","174011545737251",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,1240523.1,1240523.1,20326,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553046339,302508.00
03/19/2019 21:45,2,0.000,ALERT,213.06,296.96,60.001,1553046304,"201051344000438","174011545737251",0.00,6.70,0,294.56,298.47,0.0,0.0,0.000,1233173.8,1233173.8,20365,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553046341,302509.00
03/19/2019 21:45,2,0.000,ALERT,212.61,296.66,60.006,1553046304,"201051344001135","174011545737251",0.00,7.00,0,294.56,298.77,0.0,0.0,0.000,1220217.3,1220217.3,20317,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553046343,302510.00
03/19/2019 21:45,2,0.000,ALERT,212.61,297.26,60.017,1553046304,"201051344000983","174011545737251",0.00,7.30,0,294.86,299.37,0.0,0.0,0.000,1238560.8,1238560.8,12081,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553046345,302511.00
03/19/2019 21:45,2,0.000,ALERT,212.83,296.36,60.001,1553046304,"201051344001203","174011545737251",0.00,7.00,0,294.26,299.97,0.0,0.0,0.000,1227833.3,1227833.3,20368,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553046347,302512.00
03/19/2019 21:45,2,0.000,ALERT,212.83,297.26,60.012,1553046304,"201051344001230","174011545737251",0.00,7.00,0,294.56,298.47,0.0,0.0,0.000,1224997.9,1224997.9,20179,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553046348,302513.00
03/19/2019 21:45,2,0.000,ALERT,212.61,296.96,60.017,1553046304,"201051344000646","174011545737251",0.00,6.70,0,293.66,297.87,0.0,0.0,0.000,1218031.0,1218031.0,20337,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553046350,302514.00
03/19/2019 21:45,2,0.000,ALERT,212.61,296.66,60.038,1553046304,"201051344000867","174011545737251",0.00,7.70,0,294.26,299.07,0.0,0.0,0.000,1216067.4,1216067.4,44258,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553046352,302515.00
03/19/2019 21:45,2,0.000,ALERT,213.06,296.66,60.022,1553046304,"201051344000633","174011545737251",0.00,6.70,0,292.76,298.17,0.0,0.0,0.000,1214835.8,1214835.8,44310,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553046354,302516.00
03/19/2019 21:45,2,0.000,ALERT,212.61,296.96,60.022,1553046304,"201051344000955","174011545737251",0.00,7.00,0,294.26,298.17,0.0,0.0,0.000,1237600.7,1237600.7,20357,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553046356,302517.00
03/19/2019 21:45,2,0.000,ALERT,212.61,296.06,60.017,1553046304,"201051344000648","174011545737251",0.00,6.30,0,293.96,299.07,0.0,0.0,0.000,1228674.7,1228674.7,43816,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553046358,302518.00
03/19/2019 21:45,2,0.000,ALERT,212.83,296.66,60.012,1553046304,"201051344000645","174011545737251",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,1233306.4,1233306.4,43776,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553046360,302519.00
03/19/2019 21:45,2,0.000,ALERT,212.38,297.26,60.017,1553046304,"201051344000569","174011545737251",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,1249277.1,1249277.1,11999,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553046361,302520.00
03/19/2019 21:45,2,0.000,ALERT,212.83,296.36,60.006,1553046304,"179051228000119","174011545737251",0.00,9.00,0,293.06,298.47,0.0,0.0,0.000,36766.5,36766.5,12075,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553046363,302521.00
03/19/2019 22:00,2,0.000,ALERT,212.61,298.17,60.001,1553047204,"201051344000579","174011545737251",0.00,7.30,0,295.46,300.27,0.0,0.0,0.000,1249083.8,1249083.8,12450,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553047206,302522.00
03/19/2019 22:00,2,0.000,ALERT,212.61,296.36,59.985,1553047204,"201051344001025","174011545737251",0.00,6.70,0,294.56,299.37,0.0,0.0,0.000,1231579.5,1231579.5,20371,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553047208,302523.00
03/19/2019 22:00,2,0.000,ALERT,212.83,296.66,59.990,1553047204,"201051344001093","174011545737251",0.00,7.70,0,294.86,298.47,0.0,0.0,0.000,1215744.9,1215744.9,20390,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553047210,302524.00
03/19/2019 22:00,2,0.000,ALERT,212.61,297.57,59.985,1553047204,"201051344000458","174011545737251",0.00,8.00,0,294.86,299.97,0.0,0.0,0.000,1232415.0,1232415.0,12189,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553047211,302525.00
03/19/2019 22:00,2,0.000,ALERT,212.83,297.57,59.990,1553047204,"201051344000890","174011545737251",0.00,7.30,0,295.46,299.37,0.0,0.0,0.000,1230276.3,1230276.3,20319,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553047213,302526.00
03/19/2019 22:00,2,0.000,ALERT,212.38,297.26,59.985,1553047204,"201051344000988","174011545737251",0.00,7.30,0,292.76,299.07,0.0,0.0,0.000,955074.0,955074.0,12539,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553047215,302527.00
03/19/2019 22:00,2,0.000,ALERT,213.29,297.87,59.996,1553047204,"201051344000582","174011545737251",0.00,6.70,0,295.76,299.37,0.0,0.0,0.000,1209725.9,1209725.9,20291,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553047217,302528.00
03/19/2019 22:00,2,0.000,ALERT,212.38,298.17,59.964,1553047204,"201051344000868","174011545737251",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,1217479.6,1217479.6,44239,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553047219,302529.00
03/19/2019 22:00,2,0.000,ALERT,213.29,298.17,59.990,1553047204,"201051344000576","174011545737251",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,1235710.5,1235710.5,16275,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553047220,302530.00
03/19/2019 22:00,2,0.000,ALERT,212.61,297.26,60.001,1553047204,"201051344001158","174011545737251",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,1212871.6,1212871.6,12497,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553047222,302531.00
03/19/2019 22:00,2,0.000,ALERT,212.83,296.36,59.990,1553047204,"201051344000917","174011545737251",0.00,8.00,0,293.96,297.87,0.0,0.0,0.000,1227687.3,1227687.3,20165,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553047224,302532.00
03/19/2019 22:00,2,0.000,ALERT,212.83,296.36,59.996,1553047204,"201051344000417","174011545737251",0.00,7.00,0,294.26,297.87,0.0,0.0,0.000,990187.2,990187.2,20385,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553047226,302533.00
03/19/2019 22:00,2,0.000,ALERT,213.06,296.96,59.990,1553047204,"201051344000685","174011545737251",0.00,7.00,0,294.86,298.47,0.0,0.0,0.000,1232222.9,1232222.9,20375,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553047228,302534.00
03/19/2019 22:00,2,0.000,ALERT,212.83,296.06,60.028,1553047204,"201051344000651","174011545737251",0.00,6.30,0,294.56,298.17,0.0,0.0,0.000,1224810.5,1224810.5,20355,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553047230,302535.00
03/19/2019 22:00,2,0.000,ALERT,212.38,298.17,59.990,1553047204,"201051344000594","174011545737251",0.00,7.00,0,293.96,299.67,0.0,0.0,0.000,1238463.8,1238463.8,44187,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553047231,302536.00
03/19/2019 22:00,2,0.000,ALERT,212.61,297.57,59.996,1553047204,"201051344000469","174011545737251",0.00,6.70,0,293.96,299.07,0.0,0.0,0.000,1217019.0,1217019.0,12481,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553047233,302537.00
03/19/2019 22:00,2,0.000,ALERT,212.83,296.66,59.996,1553047204,"201051344000585","174011545737251",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,1237637.0,1237637.0,20411,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553047235,302538.00
03/19/2019 22:00,2,0.000,ALERT,213.29,297.26,59.996,1553047204,"201051344000853","174011545737251",0.00,7.00,0,294.56,299.37,0.0,0.0,0.000,1240334.7,1240334.7,12077,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553047237,302539.00
03/19/2019 22:00,2,0.000,ALERT,212.83,296.96,60.022,1553047204,"201051344001145","174011545737251",0.00,7.00,0,295.46,299.37,0.0,0.0,0.000,1240523.1,1240523.1,20328,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553047239,302540.00
03/19/2019 22:00,2,0.000,ALERT,212.83,296.96,59.990,1553047204,"201051344000438","174011545737251",0.00,6.70,0,295.16,298.77,0.0,0.0,0.000,1233173.8,1233173.8,20367,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553047240,302541.00
03/19/2019 22:00,2,0.000,ALERT,212.38,296.66,59.959,1553047204,"201051344001135","174011545737251",0.00,7.00,0,295.16,299.07,0.0,0.0,0.000,1220217.3,1220217.3,20319,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553047242,302542.00
03/19/2019 22:00,2,0.000,ALERT,212.61,297.57,60.022,1553047204,"201051344000983","174011545737251",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,1238560.8,1238560.8,12083,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553047244,302543.00
03/19/2019 22:00,2,0.000,ALERT,212.83,296.66,59.996,1553047204,"201051344001203","174011545737251",0.00,6.70,0,294.56,300.27,0.0,0.0,0.000,1227833.3,1227833.3,20370,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553047246,302544.00
03/19/2019 22:00,2,0.000,ALERT,212.61,296.96,59.985,1553047204,"201051344001230","174011545737251",0.00,7.00,0,295.46,298.77,0.0,0.0,0.000,1224997.9,1224997.9,20181,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553047248,302545.00
03/19/2019 22:00,2,0.000,ALERT,212.38,296.36,59.990,1553047204,"201051344000646","174011545737251",0.00,7.00,0,294.56,298.17,0.0,0.0,0.000,1218031.0,1218031.0,20339,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553047250,302546.00
03/19/2019 22:00,2,0.000,ALERT,212.83,297.26,59.996,1553047204,"201051344000867","174011545737251",0.00,7.70,0,293.96,299.67,0.0,0.0,0.000,1216067.4,1216067.4,44260,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553047251,302547.00
03/19/2019 22:00,2,0.000,ALERT,213.06,297.26,59.985,1553047204,"201051344000633","174011545737251",0.00,7.00,0,293.06,298.77,0.0,0.0,0.000,1214835.8,1214835.8,44312,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553047253,302548.00
03/19/2019 22:00,2,0.000,ALERT,212.38,296.66,60.038,1553047204,"201051344000955","174011545737251",0.00,7.30,0,295.16,298.47,0.0,0.0,0.000,1237600.7,1237600.7,20359,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553047255,302549.00
03/19/2019 22:00,2,0.000,ALERT,212.61,296.66,60.022,1553047204,"201051344000648","174011545737251",0.00,6.70,0,293.96,299.37,0.0,0.0,0.000,1228674.7,1228674.7,43818,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553047258,302550.00
03/19/2019 22:00,2,0.000,ALERT,213.06,297.57,59.990,1553047204,"201051344000645","174011545737251",0.00,7.70,0,294.56,299.07,0.0,0.0,0.000,1233306.4,1233306.4,43778,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553047259,302551.00
03/19/2019 22:00,2,0.000,ALERT,212.61,297.87,59.985,1553047204,"201051344000569","174011545737251",0.00,7.30,0,295.16,300.27,0.0,0.0,0.000,1249277.1,1249277.1,12001,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553047261,302552.00
03/19/2019 22:00,2,0.000,ALERT,212.83,296.96,60.012,1553047204,"179051228000119","174011545737251",0.00,9.00,0,293.06,298.77,0.0,0.0,0.000,36766.5,36766.5,12077,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553047263,302553.00
03/19/2019 22:15,2,0.000,ALERT,212.83,298.17,60.001,1553048104,"201051344000579","174011545737251",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,1249083.8,1249083.8,12452,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553048106,302554.00
03/19/2019 22:15,2,0.000,ALERT,213.29,296.66,60.006,1553048104,"201051344001025","174011545737251",0.00,6.70,0,294.56,300.87,0.0,0.0,0.000,1231579.5,1231579.5,20373,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553048108,302555.00
03/19/2019 22:15,2,0.000,ALERT,213.29,297.26,60.012,1553048104,"201051344001093","174011545737251",0.00,8.00,0,294.86,299.97,0.0,0.0,0.000,1215744.9,1215744.9,20392,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553048110,302556.00
03/19/2019 22:15,2,0.000,ALERT,212.61,297.57,60.001,1553048104,"201051344000458","174011545737251",0.00,8.50,0,295.46,300.57,0.0,0.0,0.000,1232415.0,1232415.0,12191,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553048111,302557.00
03/19/2019 22:15,2,0.000,ALERT,213.29,297.87,60.012,1553048104,"201051344000890","174011545737251",0.00,7.30,0,295.46,301.17,0.0,0.0,0.000,1230276.3,1230276.3,20321,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553048113,302558.00
03/19/2019 22:15,2,0.000,ALERT,212.61,297.26,60.001,1553048104,"201051344000988","174011545737251",0.00,7.70,0,292.76,299.37,0.0,0.0,0.000,955074.0,955074.0,12541,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553048115,302559.00
03/19/2019 22:15,2,0.000,ALERT,213.74,298.47,60.006,1553048104,"201051344000582","174011545737251",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,1209725.9,1209725.9,20293,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553048117,302560.00
03/19/2019 22:15,2,0.000,ALERT,212.83,298.17,60.054,1553048104,"201051344000868","174011545737251",0.00,7.30,0,295.76,300.57,0.0,0.0,0.000,1217479.6,1217479.6,44241,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553048119,302561.00
03/19/2019 22:15,2,0.000,ALERT,213.29,298.17,60.006,1553048104,"201051344000576","174011545737251",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,1235710.5,1235710.5,16277,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553048121,302562.00
03/19/2019 22:15,2,0.000,ALERT,212.83,297.57,60.043,1553048104,"201051344001158","174011545737251",0.00,6.70,0,294.56,299.37,0.0,0.0,0.000,1212871.6,1212871.6,12499,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553048122,302563.00
03/19/2019 22:15,2,0.000,ALERT,213.51,296.96,59.985,1553048104,"201051344000917","174011545737251",0.00,8.00,0,293.96,299.07,0.0,0.0,0.000,1227687.3,1227687.3,20167,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553048124,302564.00
03/19/2019 22:15,2,0.000,ALERT,213.51,296.96,60.049,1553048104,"201051344000417","174011545737251",0.00,7.00,0,294.56,299.37,0.0,0.0,0.000,990187.2,990187.2,20387,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553048126,302565.00
03/19/2019 22:15,2,0.000,ALERT,213.74,297.57,60.022,1553048104,"201051344000685","174011545737251",0.00,7.30,0,294.56,299.97,0.0,0.0,0.000,1232222.9,1232222.9,20377,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553048128,302566.00
03/19/2019 22:15,2,0.000,ALERT,213.51,296.96,60.006,1553048104,"201051344000651","174011545737251",0.00,6.70,0,294.26,299.67,0.0,0.0,0.000,1224810.5,1224810.5,20357,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553048130,302567.00
03/19/2019 22:15,2,0.000,ALERT,212.61,298.47,60.017,1553048104,"201051344000594","174011545737251",0.00,7.00,0,294.86,300.27,0.0,0.0,0.000,1238463.8,1238463.8,44189,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553048131,302568.00
03/19/2019 22:15,2,0.000,ALERT,213.06,297.87,60.022,1553048104,"201051344000469","174011545737251",0.00,6.70,0,294.26,299.37,0.0,0.0,0.000,1217019.0,1217019.0,12483,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553048133,302569.00
03/19/2019 22:15,2,0.000,ALERT,213.51,297.87,60.012,1553048104,"201051344000585","174011545737251",0.00,7.70,0,294.56,299.67,0.0,0.0,0.000,1237637.0,1237637.0,20413,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553048135,302570.00
03/19/2019 22:15,2,0.000,ALERT,213.51,297.87,60.022,1553048104,"201051344000853","174011545737251",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,1240334.7,1240334.7,12079,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553048137,302571.00
03/19/2019 22:15,2,0.000,ALERT,213.51,297.87,60.017,1553048104,"201051344001145","174011545737251",0.00,7.00,0,295.16,300.87,0.0,0.0,0.000,1240523.1,1240523.1,20330,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553048139,302572.00
