ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2019 22:15,2,0.000,ALERT,213.51,297.87,60.017,1553048104,"201051344000438","174011545737251",0.00,7.00,0,295.16,300.57,0.0,0.0,0.000,1233173.8,1233173.8,20369,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553048141,302573.00
03/19/2019 22:15,2,0.000,ALERT,213.06,297.57,60.017,1553048104,"201051344001135","174011545737251",0.00,7.30,0,294.86,300.57,0.0,0.0,0.000,1220217.3,1220217.3,20321,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553048143,302574.00
03/19/2019 22:15,2,0.000,ALERT,212.83,297.87,60.038,1553048104,"201051344000983","174011545737251",0.00,7.30,0,295.46,300.27,0.0,0.0,0.000,1238560.8,1238560.8,12085,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553048144,302575.00
03/19/2019 22:15,2,0.000,ALERT,213.51,297.26,60.012,1553048104,"201051344001203","174011545737251",0.00,7.00,0,294.86,301.77,0.0,0.0,0.000,1227833.3,1227833.3,20372,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553048146,302576.00
03/19/2019 22:15,2,0.000,ALERT,213.29,297.87,60.017,1553048104,"201051344001230","174011545737251",0.00,7.00,0,295.16,300.27,0.0,0.0,0.000,1224997.9,1224997.9,20183,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553048148,302577.00
03/19/2019 22:15,2,0.000,ALERT,213.06,297.57,60.017,1553048104,"201051344000646","174011545737251",0.00,7.00,0,294.26,299.37,0.0,0.0,0.000,1218031.0,1218031.0,20341,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553048150,302578.00
03/19/2019 22:15,2,0.000,ALERT,213.06,297.87,60.049,1553048104,"201051344000867","174011545737251",0.00,7.70,0,294.56,300.27,0.0,0.0,0.000,1216067.4,1216067.4,44262,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553048152,302579.00
03/19/2019 22:15,2,0.000,ALERT,213.51,297.26,60.017,1553048104,"201051344000633","174011545737251",0.00,7.00,0,293.36,299.07,0.0,0.0,0.000,1214835.8,1214835.8,44314,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553048153,302580.00
03/19/2019 22:15,2,0.000,ALERT,212.83,297.26,60.012,1553048104,"201051344000955","174011545737251",0.00,7.30,0,294.56,299.97,0.0,0.0,0.000,1237600.7,1237600.7,20361,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553048155,302581.00
03/19/2019 22:15,2,0.000,ALERT,213.06,296.96,59.975,1553048104,"201051344000648","174011545737251",0.00,6.70,0,294.56,299.67,0.0,0.0,0.000,1228674.7,1228674.7,43820,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553048158,302582.00
03/19/2019 22:15,2,0.000,ALERT,213.29,297.57,60.012,1553048104,"201051344000645","174011545737251",0.00,7.70,0,295.16,299.67,0.0,0.0,0.000,1233306.4,1233306.4,43780,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553048159,302583.00
03/19/2019 22:15,2,0.000,ALERT,213.06,298.47,60.012,1553048104,"201051344000569","174011545737251",0.00,7.30,0,295.76,300.57,0.0,0.0,0.000,1249277.1,1249277.1,12003,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553048161,302584.00
03/19/2019 22:15,2,0.000,ALERT,213.29,297.26,60.043,1553048104,"179051228000119","174011545737251",0.00,9.00,0,293.66,299.37,0.0,0.0,0.000,36766.5,36766.5,12079,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553048163,302585.00
03/19/2019 22:30,2,0.000,ALERT,212.83,298.17,60.017,1553049004,"201051344000579","174011545737251",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,1249083.8,1249083.8,12454,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553049006,302586.00
03/19/2019 22:30,2,0.000,ALERT,213.51,297.26,60.022,1553049004,"201051344001025","174011545737251",0.00,6.70,0,294.86,299.97,0.0,0.0,0.000,1231579.5,1231579.5,20375,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553049008,302587.00
03/19/2019 22:30,2,0.000,ALERT,213.74,297.87,60.022,1553049004,"201051344001093","174011545737251",0.00,8.00,0,295.46,299.07,0.0,0.0,0.000,1215744.9,1215744.9,20394,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049010,302588.00
03/19/2019 22:30,2,0.000,ALERT,212.83,297.57,59.990,1553049004,"201051344000458","174011545737251",0.00,8.50,0,295.46,299.97,0.0,0.0,0.000,1232415.0,1232415.0,12193,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049011,302589.00
03/19/2019 22:30,2,0.000,ALERT,213.51,298.47,60.070,1553049004,"201051344000890","174011545737251",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,1230276.3,1230276.3,20323,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049013,302590.00
03/19/2019 22:30,2,0.000,ALERT,212.61,297.57,60.022,1553049004,"201051344000988","174011545737251",0.00,7.70,0,292.76,299.07,0.0,0.0,0.000,955074.0,955074.0,12543,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049015,302591.00
03/19/2019 22:30,2,0.000,ALERT,213.96,299.07,60.006,1553049004,"201051344000582","174011545737251",0.00,7.00,0,296.36,299.97,0.0,0.0,0.000,1209725.9,1209725.9,20295,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049017,302592.00
03/19/2019 22:30,2,0.000,ALERT,212.83,298.47,60.017,1553049004,"201051344000868","174011545737251",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,1217479.6,1217479.6,44243,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553049019,302593.00
03/19/2019 22:30,2,0.000,ALERT,213.29,298.17,60.028,1553049004,"201051344000576","174011545737251",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,1235710.5,1235710.5,16279,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049021,302594.00
03/19/2019 22:30,2,0.000,ALERT,212.83,297.57,60.038,1553049004,"201051344001158","174011545737251",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,1212871.6,1212871.6,12501,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553049023,302595.00
03/19/2019 22:30,2,0.000,ALERT,213.74,297.87,59.996,1553049004,"201051344000917","174011545737251",0.00,8.00,0,294.26,298.77,0.0,0.0,0.000,1227687.3,1227687.3,20169,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049024,302596.00
03/19/2019 22:30,2,0.000,ALERT,213.74,297.57,60.075,1553049004,"201051344000417","174011545737251",0.00,7.00,0,295.16,298.77,0.0,0.0,0.000,990187.2,990187.2,20389,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049026,302597.00
03/19/2019 22:30,2,0.000,ALERT,213.96,298.17,60.028,1553049004,"201051344000685","174011545737251",0.00,7.30,0,295.16,299.07,0.0,0.0,0.000,1232222.9,1232222.9,20379,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553049028,302598.00
03/19/2019 22:30,2,0.000,ALERT,213.74,297.57,60.022,1553049004,"201051344000651","174011545737251",0.00,6.70,0,295.16,298.77,0.0,0.0,0.000,1224810.5,1224810.5,20359,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049030,302599.00
03/19/2019 22:30,2,0.000,ALERT,212.61,298.47,60.028,1553049004,"201051344000594","174011545737251",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,1238463.8,1238463.8,44191,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049032,302600.00
03/19/2019 22:30,2,0.000,ALERT,213.06,297.87,60.033,1553049004,"201051344000469","174011545737251",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,1217019.0,1217019.0,12485,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553049033,302601.00
03/19/2019 22:30,2,0.000,ALERT,213.96,298.47,60.038,1553049004,"201051344000585","174011545737251",0.00,7.30,0,295.16,299.37,0.0,0.0,0.000,1237637.0,1237637.0,20415,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553049035,302602.00
03/19/2019 22:30,2,0.000,ALERT,213.51,297.57,60.070,1553049004,"201051344000853","174011545737251",0.00,7.30,0,295.46,299.37,0.0,0.0,0.000,1240334.7,1240334.7,12081,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553049037,302603.00
03/19/2019 22:30,2,0.000,ALERT,213.96,298.47,60.033,1553049004,"201051344001145","174011545737251",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,1240523.1,1240523.1,20332,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049039,302604.00
03/19/2019 22:30,2,0.000,ALERT,213.74,298.17,60.038,1553049004,"201051344000438","174011545737251",0.00,7.00,0,296.06,299.67,0.0,0.0,0.000,1233173.8,1233173.8,20371,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049041,302605.00
03/19/2019 22:30,2,0.000,ALERT,213.29,298.17,60.033,1553049004,"201051344001135","174011545737251",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,1220217.3,1220217.3,20323,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553049042,302606.00
03/19/2019 22:30,2,0.000,ALERT,212.83,298.17,60.038,1553049004,"201051344000983","174011545737251",0.00,7.70,0,295.76,299.67,0.0,0.0,0.000,1238560.8,1238560.8,12087,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049044,302607.00
03/19/2019 22:30,2,0.000,ALERT,213.51,297.57,60.033,1553049004,"201051344001203","174011545737251",0.00,7.00,0,295.46,300.87,0.0,0.0,0.000,1227833.3,1227833.3,20374,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553049046,302608.00
03/19/2019 22:30,2,0.000,ALERT,213.74,298.47,60.028,1553049004,"201051344001230","174011545737251",0.00,7.30,0,295.76,299.37,0.0,0.0,0.000,1224997.9,1224997.9,20185,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049048,302609.00
03/19/2019 22:30,2,0.000,ALERT,213.29,297.87,60.001,1553049004,"201051344000646","174011545737251",0.00,7.00,0,295.16,299.07,0.0,0.0,0.000,1218031.0,1218031.0,20343,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049050,302610.00
03/19/2019 22:30,2,0.000,ALERT,213.06,297.57,60.028,1553049004,"201051344000867","174011545737251",0.00,8.00,0,294.86,299.37,0.0,0.0,0.000,1216067.4,1216067.4,44264,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049052,302611.00
03/19/2019 22:30,2,0.000,ALERT,213.51,297.26,60.038,1553049004,"201051344000633","174011545737251",0.00,7.00,0,293.66,298.77,0.0,0.0,0.000,1214835.8,1214835.8,44316,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049053,302612.00
03/19/2019 22:30,2,0.000,ALERT,213.29,298.17,60.033,1553049004,"201051344000955","174011545737251",0.00,7.30,0,295.46,299.07,0.0,0.0,0.000,1237600.7,1237600.7,20363,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553049055,302613.00
03/19/2019 22:30,2,0.000,ALERT,213.06,296.96,60.049,1553049004,"201051344000648","174011545737251",0.00,6.70,0,294.86,299.07,0.0,0.0,0.000,1228674.7,1228674.7,43822,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553049058,302614.00
03/19/2019 22:30,2,0.000,ALERT,213.29,297.26,60.033,1553049004,"201051344000645","174011545737251",0.00,7.70,0,295.46,299.07,0.0,0.0,0.000,1233306.4,1233306.4,43782,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553049059,302615.00
03/19/2019 22:30,2,0.000,ALERT,212.83,298.17,60.038,1553049004,"201051344000569","174011545737251",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,1249277.1,1249277.1,12005,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049061,302616.00
03/19/2019 22:30,2,0.000,ALERT,213.29,297.26,60.033,1553049004,"179051228000119","174011545737251",0.00,9.30,0,293.66,299.07,0.0,0.0,0.000,36766.5,36766.5,12081,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553049063,302617.00
03/19/2019 22:45,2,0.000,ALERT,213.29,299.07,60.006,1553049904,"201051344000579","174011545737251",0.00,7.30,0,296.06,300.87,0.0,0.0,0.000,1249083.8,1249083.8,12456,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049906,302618.00
03/19/2019 22:45,2,0.000,ALERT,213.51,297.57,60.054,1553049904,"201051344001025","174011545737251",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,1231579.5,1231579.5,20377,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553049908,302619.00
03/19/2019 22:45,2,0.000,ALERT,213.74,297.87,60.012,1553049904,"201051344001093","174011545737251",0.00,8.00,0,296.06,299.37,0.0,0.0,0.000,1215744.9,1215744.9,20396,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049910,302620.00
03/19/2019 22:45,2,0.000,ALERT,213.29,298.47,60.006,1553049904,"201051344000458","174011545737251",0.00,8.50,0,295.46,300.87,0.0,0.0,0.000,1232415.0,1232415.0,12195,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049911,302621.00
03/19/2019 22:45,2,0.000,ALERT,213.51,298.47,60.017,1553049904,"201051344000890","174011545737251",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,1230276.3,1230276.3,20325,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049913,302622.00
03/19/2019 22:45,2,0.000,ALERT,213.29,298.77,60.012,1553049904,"201051344000988","174011545737251",0.00,7.70,0,293.06,299.67,0.0,0.0,0.000,955074.0,955074.0,12545,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049915,302623.00
03/19/2019 22:45,2,0.000,ALERT,214.19,299.07,60.038,1553049904,"201051344000582","174011545737251",0.00,7.00,0,296.96,300.27,0.0,0.0,0.000,1209725.9,1209725.9,20297,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553049917,302624.00
03/19/2019 22:45,2,0.000,ALERT,213.29,299.67,60.017,1553049904,"201051344000868","174011545737251",0.00,7.30,0,296.06,300.87,0.0,0.0,0.000,1217479.6,1217479.6,44245,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553049919,302625.00
03/19/2019 22:45,2,0.000,ALERT,213.74,299.37,60.012,1553049904,"201051344000576","174011545737251",0.00,7.00,0,295.46,300.27,0.0,0.0,0.000,1235710.5,1235710.5,16281,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049920,302626.00
03/19/2019 22:45,2,0.000,ALERT,213.06,298.47,60.012,1553049904,"201051344001158","174011545737251",0.00,6.70,0,294.86,299.67,0.0,0.0,0.000,1212871.6,1212871.6,12503,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049922,302627.00
03/19/2019 22:45,2,0.000,ALERT,213.74,297.26,60.012,1553049904,"201051344000917","174011545737251",0.00,8.50,0,294.86,299.07,0.0,0.0,0.000,1227687.3,1227687.3,20171,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553049924,302628.00
03/19/2019 22:45,2,0.000,ALERT,213.74,297.57,60.012,1553049904,"201051344000417","174011545737251",0.00,7.30,0,295.46,299.07,0.0,0.0,0.000,990187.2,990187.2,20391,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049926,302629.00
03/19/2019 22:45,2,0.000,ALERT,213.96,297.87,60.017,1553049904,"201051344000685","174011545737251",0.00,7.30,0,296.06,299.37,0.0,0.0,0.000,1232222.9,1232222.9,20381,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049928,302630.00
03/19/2019 22:45,2,0.000,ALERT,213.74,297.26,60.028,1553049904,"201051344000651","174011545737251",0.00,6.70,0,295.76,299.07,0.0,0.0,0.000,1224810.5,1224810.5,20361,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049930,302631.00
03/19/2019 22:45,2,0.000,ALERT,212.83,298.77,60.012,1553049904,"201051344000594","174011545737251",0.00,7.30,0,295.46,300.27,0.0,0.0,0.000,1238463.8,1238463.8,44193,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049931,302632.00
03/19/2019 22:45,2,0.000,ALERT,213.29,298.17,60.017,1553049904,"201051344000469","174011545737251",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,1217019.0,1217019.0,12487,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049933,302633.00
03/19/2019 22:45,2,0.000,ALERT,213.74,298.17,60.028,1553049904,"201051344000585","174011545737251",0.00,7.30,0,295.76,299.67,0.0,0.0,0.000,1237637.0,1237637.0,20417,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049935,302634.00
03/19/2019 22:45,2,0.000,ALERT,213.74,298.17,60.022,1553049904,"201051344000853","174011545737251",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,1240334.7,1240334.7,12083,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553049937,302635.00
03/19/2019 22:45,2,0.000,ALERT,213.96,298.47,60.017,1553049904,"201051344001145","174011545737251",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,1240523.1,1240523.1,20334,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049939,302636.00
03/19/2019 22:45,2,0.000,ALERT,213.74,298.17,60.017,1553049904,"201051344000438","174011545737251",0.00,7.00,0,296.36,299.97,0.0,0.0,0.000,1233173.8,1233173.8,20373,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049940,302637.00
03/19/2019 22:45,2,0.000,ALERT,213.29,298.17,60.022,1553049904,"201051344001135","174011545737251",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,1220217.3,1220217.3,20325,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553049942,302638.00
03/19/2019 22:45,2,0.000,ALERT,213.29,298.77,60.028,1553049904,"201051344000983","174011545737251",0.00,7.70,0,295.76,300.57,0.0,0.0,0.000,1238560.8,1238560.8,12089,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049944,302639.00
03/19/2019 22:45,2,0.000,ALERT,213.74,297.87,60.012,1553049904,"201051344001203","174011545737251",0.00,7.00,0,296.06,301.17,0.0,0.0,0.000,1227833.3,1227833.3,20376,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049946,302640.00
03/19/2019 22:45,2,0.000,ALERT,213.74,298.47,59.996,1553049904,"201051344001230","174011545737251",0.00,7.30,0,296.36,299.97,0.0,0.0,0.000,1224997.9,1224997.9,20187,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553049948,302641.00
03/19/2019 22:45,2,0.000,ALERT,213.51,298.17,60.033,1553049904,"201051344000646","174011545737251",0.00,7.00,0,295.46,299.37,0.0,0.0,0.000,1218031.0,1218031.0,20345,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049950,302642.00
03/19/2019 22:45,2,0.000,ALERT,213.51,298.17,60.022,1553049904,"201051344000867","174011545737251",0.00,8.00,0,294.86,300.27,0.0,0.0,0.000,1216067.4,1216067.4,44266,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049951,302643.00
03/19/2019 22:45,2,0.000,ALERT,213.96,298.17,60.028,1553049904,"201051344000633","174011545737251",0.00,7.00,0,293.66,299.37,0.0,0.0,0.000,1214835.8,1214835.8,44318,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049953,302644.00
03/19/2019 22:45,2,0.000,ALERT,213.29,298.17,60.017,1553049904,"201051344000955","174011545737251",0.00,7.30,0,295.76,299.67,0.0,0.0,0.000,1237600.7,1237600.7,20365,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553049955,302645.00
03/19/2019 22:45,2,0.000,ALERT,213.51,297.57,60.028,1553049904,"201051344000648","174011545737251",0.00,6.70,0,295.16,299.97,0.0,0.0,0.000,1228674.7,1228674.7,43824,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049957,302646.00
03/19/2019 22:45,2,0.000,ALERT,213.74,298.17,60.028,1553049904,"201051344000645","174011545737251",0.00,7.70,0,295.16,299.97,0.0,0.0,0.000,1233306.4,1233306.4,43784,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553049959,302647.00
03/19/2019 22:45,2,0.000,ALERT,213.29,299.07,60.028,1553049904,"201051344000569","174011545737251",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,1249277.1,1249277.1,12007,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553049961,302648.00
03/19/2019 22:45,2,0.000,ALERT,213.74,297.87,60.022,1553049904,"179051228000119","174011545737251",0.00,9.30,0,293.96,299.37,0.0,0.0,0.000,36766.5,36766.5,12083,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553049963,302649.00
03/19/2019 23:00,2,0.000,ALERT,213.06,298.77,60.001,1553050804,"201051344000579","174011545737251",0.00,7.30,0,296.96,300.87,0.0,0.0,0.000,1249083.8,1249083.8,12458,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553050806,302650.00
03/19/2019 23:00,2,0.000,ALERT,213.29,296.66,60.006,1553050804,"201051344001025","174011545737251",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,1231579.5,1231579.5,20379,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553050808,302651.00
03/19/2019 23:00,2,0.000,ALERT,213.51,297.26,60.001,1553050804,"201051344001093","174011545737251",0.00,8.00,0,296.06,299.37,0.0,0.0,0.000,1215744.9,1215744.9,20398,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553050810,302652.00
03/19/2019 23:00,2,0.000,ALERT,213.06,298.17,60.006,1553050804,"201051344000458","174011545737251",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,1232415.0,1232415.0,12197,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553050812,302653.00
03/19/2019 23:00,2,0.000,ALERT,213.29,297.87,60.006,1553050804,"201051344000890","174011545737251",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,1230276.3,1230276.3,20327,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553050814,302654.00
03/19/2019 23:00,2,0.000,ALERT,213.06,298.17,60.012,1553050804,"201051344000988","174011545737251",0.00,7.30,0,294.26,299.97,0.0,0.0,0.000,955074.0,955074.0,12547,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553050816,302655.00
03/19/2019 23:00,2,0.000,ALERT,213.74,298.17,60.006,1553050804,"201051344000582","174011545737251",0.00,6.70,0,296.96,300.27,0.0,0.0,0.000,1209725.9,1209725.9,20299,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553050817,302656.00
03/19/2019 23:00,2,0.000,ALERT,213.51,299.67,59.996,1553050804,"201051344000868","174011545737251",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,1217479.6,1217479.6,44247,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553050819,302657.00
03/19/2019 23:00,2,0.000,ALERT,213.51,299.07,60.049,1553050804,"201051344000576","174011545737251",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,1235710.5,1235710.5,16283,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553050821,302658.00
03/19/2019 23:00,2,0.000,ALERT,213.06,298.47,60.028,1553050804,"201051344001158","174011545737251",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,1212871.6,1212871.6,12505,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553050823,302659.00
03/19/2019 23:00,2,0.000,ALERT,213.74,297.57,59.980,1553050804,"201051344000917","174011545737251",0.00,8.00,0,294.56,299.07,0.0,0.0,0.000,1227687.3,1227687.3,20173,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553050825,302660.00
03/19/2019 23:00,2,0.000,ALERT,213.74,297.57,59.990,1553050804,"201051344000417","174011545737251",0.00,7.00,0,295.46,299.07,0.0,0.0,0.000,990187.2,990187.2,20393,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553050827,302661.00
03/19/2019 23:00,2,0.000,ALERT,213.96,298.17,59.996,1553050804,"201051344000685","174011545737251",0.00,7.30,0,295.76,299.37,0.0,0.0,0.000,1232222.9,1232222.9,20383,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553050828,302662.00
03/19/2019 23:00,2,0.000,ALERT,213.51,296.96,60.017,1553050804,"201051344000651","174011545737251",0.00,6.30,0,295.46,299.07,0.0,0.0,0.000,1224810.5,1224810.5,20363,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553050830,302663.00
03/19/2019 23:00,2,0.000,ALERT,212.83,299.07,60.006,1553050804,"201051344000594","174011545737251",0.00,7.00,0,295.46,300.87,0.0,0.0,0.000,1238463.8,1238463.8,44195,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553050832,302664.00
03/19/2019 23:00,2,0.000,ALERT,213.29,298.17,60.006,1553050804,"201051344000469","174011545737251",0.00,7.00,0,295.46,300.27,0.0,0.0,0.000,1217019.0,1217019.0,12489,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553050834,302665.00
03/19/2019 23:00,2,0.000,ALERT,213.74,298.17,60.033,1553050804,"201051344000585","174011545737251",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,1237637.0,1237637.0,20419,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553050836,302666.00
03/19/2019 23:00,2,0.000,ALERT,213.51,298.17,59.996,1553050804,"201051344000853","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1240334.7,1240334.7,12085,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553050838,302667.00
03/19/2019 23:00,2,0.000,ALERT,213.74,298.17,60.001,1553050804,"201051344001145","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1240523.1,1240523.1,20336,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553050839,302668.00
03/19/2019 23:00,2,0.000,ALERT,213.51,297.87,60.012,1553050804,"201051344000438","174011545737251",0.00,7.00,0,296.66,299.97,0.0,0.0,0.000,1233173.8,1233173.8,20375,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553050841,302669.00
03/19/2019 23:00,2,0.000,ALERT,213.29,297.87,60.033,1553050804,"201051344001135","174011545737251",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,1220217.3,1220217.3,20327,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553050843,302670.00
03/19/2019 23:00,2,0.000,ALERT,212.83,298.17,60.001,1553050804,"201051344000983","174011545737251",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,1238560.8,1238560.8,12091,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553050845,302671.00
03/19/2019 23:00,2,0.000,ALERT,213.51,297.57,60.006,1553050804,"201051344001203","174011545737251",0.00,7.00,0,296.06,301.17,0.0,0.0,0.000,1227833.3,1227833.3,20378,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553050847,302672.00
03/19/2019 23:00,2,0.000,ALERT,213.29,298.17,60.022,1553050804,"201051344001230","174011545737251",0.00,7.00,0,296.36,299.67,0.0,0.0,0.000,1224997.9,1224997.9,20189,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553050849,302673.00
03/19/2019 23:00,2,0.000,ALERT,213.06,297.57,60.001,1553050804,"201051344000646","174011545737251",0.00,7.00,0,295.46,299.37,0.0,0.0,0.000,1218031.0,1218031.0,20347,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553050850,302674.00
03/19/2019 23:00,2,0.000,ALERT,213.29,297.87,60.012,1553050804,"201051344000867","174011545737251",0.00,8.00,0,295.76,300.87,0.0,0.0,0.000,1216067.4,1216067.4,44268,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553050852,302675.00
03/19/2019 23:00,2,0.000,ALERT,213.74,297.57,60.001,1553050804,"201051344000633","174011545737251",0.00,7.00,0,294.86,299.97,0.0,0.0,0.000,1214835.8,1214835.8,44320,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553050854,302676.00
03/19/2019 23:00,2,0.000,ALERT,213.06,297.87,59.990,1553050804,"201051344000955","174011545737251",0.00,7.30,0,296.06,299.37,0.0,0.0,0.000,1237600.7,1237600.7,20367,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553050856,302677.00
03/19/2019 23:00,2,0.000,ALERT,213.06,297.57,59.985,1553050804,"201051344000648","174011545737251",0.00,6.70,0,295.76,300.57,0.0,0.0,0.000,1228674.7,1228674.7,43826,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553050858,302678.00
03/19/2019 23:00,2,0.000,ALERT,213.51,297.87,60.012,1553050804,"201051344000645","174011545737251",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,1233306.4,1233306.4,43786,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553050860,302679.00
03/19/2019 23:00,2,0.000,ALERT,213.06,298.77,60.012,1553050804,"201051344000569","174011545737251",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,1249277.1,1249277.1,12009,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553050862,302680.00
03/19/2019 23:00,2,0.000,ALERT,213.29,297.87,60.001,1553050804,"179051228000119","174011545737251",0.00,9.00,0,294.86,299.97,0.0,0.0,0.000,36766.5,36766.5,12085,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553050864,302681.00
03/19/2019 23:15,2,0.000,ALERT,213.29,299.67,59.985,1553051704,"201051344000579","174011545737251",0.00,7.30,0,296.66,301.77,0.0,0.0,0.000,1249083.8,1249083.8,12460,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553051706,302682.00
03/19/2019 23:15,2,0.000,ALERT,213.06,296.66,59.990,1553051704,"201051344001025","174011545737251",0.00,6.70,0,294.86,300.27,0.0,0.0,0.000,1231579.5,1231579.5,20381,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553051708,302683.00
03/19/2019 23:15,2,0.000,ALERT,213.29,297.26,59.990,1553051704,"201051344001093","174011545737251",0.00,7.70,0,295.46,299.67,0.0,0.0,0.000,1215744.9,1215744.9,20400,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553051710,302684.00
03/19/2019 23:15,2,0.000,ALERT,213.06,298.77,59.948,1553051704,"201051344000458","174011545737251",0.00,8.00,0,296.06,301.47,0.0,0.0,0.000,1232415.0,1232415.0,12199,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553051712,302685.00
03/19/2019 23:15,2,0.000,ALERT,213.06,297.57,59.964,1553051704,"201051344000890","174011545737251",0.00,7.30,0,295.76,300.57,0.0,0.0,0.000,1230276.3,1230276.3,20329,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553051714,302686.00
03/19/2019 23:15,2,0.000,ALERT,213.06,298.77,59.969,1553051704,"201051344000988","174011545737251",0.00,7.30,0,293.36,300.57,0.0,0.0,0.000,955074.0,955074.0,12549,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553051716,302687.00
03/19/2019 23:15,2,0.000,ALERT,213.74,298.17,59.953,1553051704,"201051344000582","174011545737251",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,1209725.9,1209725.9,20301,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553051717,302688.00
03/19/2019 23:15,2,0.000,ALERT,213.29,299.37,59.996,1553051704,"201051344000868","174011545737251",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,1217479.6,1217479.6,44249,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553051719,302689.00
03/19/2019 23:15,2,0.000,ALERT,213.51,299.37,60.001,1553051704,"201051344000576","174011545737251",0.00,7.00,0,296.36,301.17,0.0,0.0,0.000,1235710.5,1235710.5,16285,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553051721,302690.00
03/19/2019 23:15,2,0.000,ALERT,213.29,298.77,59.996,1553051704,"201051344001158","174011545737251",0.00,6.70,0,295.76,300.57,0.0,0.0,0.000,1212871.6,1212871.6,12507,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553051723,302691.00
03/19/2019 23:15,2,0.000,ALERT,213.29,296.96,60.001,1553051704,"201051344000917","174011545737251",0.00,8.00,0,294.26,298.77,0.0,0.0,0.000,1227687.3,1227687.3,20175,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553051725,302692.00
03/19/2019 23:15,2,0.000,ALERT,213.29,296.66,59.990,1553051704,"201051344000417","174011545737251",0.00,7.00,0,295.46,299.07,0.0,0.0,0.000,990187.2,990187.2,20395,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553051727,302693.00
03/19/2019 23:15,2,0.000,ALERT,213.51,297.26,60.001,1553051704,"201051344000685","174011545737251",0.00,7.30,0,295.76,299.37,0.0,0.0,0.000,1232222.9,1232222.9,20385,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553051729,302694.00
03/19/2019 23:15,2,0.000,ALERT,213.29,296.66,59.964,1553051704,"201051344000651","174011545737251",0.00,6.30,0,295.46,299.07,0.0,0.0,0.000,1224810.5,1224810.5,20365,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553051731,302695.00
03/19/2019 23:15,2,0.000,ALERT,212.83,299.37,60.001,1553051704,"201051344000594","174011545737251",0.00,7.00,0,295.76,301.17,0.0,0.0,0.000,1238463.8,1238463.8,44197,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553051732,302696.00
03/19/2019 23:15,2,0.000,ALERT,213.29,298.77,60.017,1553051704,"201051344000469","174011545737251",0.00,6.70,0,295.16,300.57,0.0,0.0,0.000,1217019.0,1217019.0,12491,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553051734,302697.00
03/19/2019 23:15,2,0.000,ALERT,213.29,297.26,60.006,1553051704,"201051344000585","174011545737251",0.00,7.30,0,295.46,299.37,0.0,0.0,0.000,1237637.0,1237637.0,20421,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553051736,302698.00
03/19/2019 23:15,2,0.000,ALERT,213.74,298.77,60.001,1553051704,"201051344000853","174011545737251",0.00,7.00,0,296.06,300.87,0.0,0.0,0.000,1240334.7,1240334.7,12087,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553051738,302699.00
03/19/2019 23:15,2,0.000,ALERT,213.29,297.57,59.996,1553051704,"201051344001145","174011545737251",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,1240523.1,1240523.1,20338,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553051740,302700.00
03/19/2019 23:15,2,0.000,ALERT,213.29,297.26,60.006,1553051704,"201051344000438","174011545737251",0.00,6.70,0,296.06,299.97,0.0,0.0,0.000,1233173.8,1233173.8,20377,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553051742,302701.00
03/19/2019 23:15,2,0.000,ALERT,212.83,297.26,60.006,1553051704,"201051344001135","174011545737251",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,1220217.3,1220217.3,20329,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553051743,302702.00
03/19/2019 23:15,2,0.000,ALERT,213.29,299.07,60.001,1553051704,"201051344000983","174011545737251",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,1238560.8,1238560.8,12093,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553051745,302703.00
03/19/2019 23:15,2,0.000,ALERT,213.06,296.96,60.006,1553051704,"201051344001203","174011545737251",0.00,7.00,0,295.76,301.17,0.0,0.0,0.000,1227833.3,1227833.3,20380,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553051747,302704.00
03/19/2019 23:15,2,0.000,ALERT,213.06,297.57,60.001,1553051704,"201051344001230","174011545737251",0.00,7.00,0,296.06,299.67,0.0,0.0,0.000,1224997.9,1224997.9,20191,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553051749,302705.00
03/19/2019 23:15,2,0.000,ALERT,212.83,296.96,59.964,1553051704,"201051344000646","174011545737251",0.00,7.00,0,295.16,299.07,0.0,0.0,0.000,1218031.0,1218031.0,20349,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553051751,302706.00
03/19/2019 23:15,2,0.000,ALERT,213.51,298.77,60.022,1553051704,"201051344000867","174011545737251",0.00,7.70,0,295.46,301.17,0.0,0.0,0.000,1216067.4,1216067.4,44270,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553051753,302707.00
03/19/2019 23:15,2,0.000,ALERT,213.96,298.47,60.006,1553051704,"201051344000633","174011545737251",0.00,7.00,0,293.96,300.27,0.0,0.0,0.000,1214835.8,1214835.8,44322,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553051754,302708.00
03/19/2019 23:15,2,0.000,ALERT,212.83,297.26,60.054,1553051704,"201051344000955","174011545737251",0.00,7.30,0,295.76,299.37,0.0,0.0,0.000,1237600.7,1237600.7,20369,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553051756,302709.00
03/19/2019 23:15,2,0.000,ALERT,213.29,297.87,60.033,1553051704,"201051344000648","174011545737251",0.00,6.70,0,295.46,300.87,0.0,0.0,0.000,1228674.7,1228674.7,43828,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553051758,302710.00
03/19/2019 23:15,2,0.000,ALERT,213.51,298.77,60.006,1553051704,"201051344000645","174011545737251",0.00,7.70,0,295.76,300.57,0.0,0.0,0.000,1233306.4,1233306.4,43788,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553051760,302711.00
03/19/2019 23:15,2,0.000,ALERT,213.29,299.37,60.006,1553051704,"201051344000569","174011545737251",0.00,7.30,0,296.66,301.77,0.0,0.0,0.000,1249277.1,1249277.1,12011,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553051762,302712.00
03/19/2019 23:15,2,0.000,ALERT,213.29,298.17,59.985,1553051704,"179051228000119","174011545737251",0.00,9.00,0,294.56,300.27,0.0,0.0,0.000,36766.5,36766.5,12087,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553051764,302713.00
03/19/2019 23:30,2,0.000,ALERT,213.06,299.07,60.017,1553052604,"201051344000579","174011545737251",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,1249083.8,1249083.8,12462,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553052606,302714.00
03/19/2019 23:30,2,0.000,ALERT,212.83,296.96,60.022,1553052604,"201051344001025","174011545737251",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,1231579.5,1231579.5,20383,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553052608,302715.00
03/19/2019 23:30,2,0.000,ALERT,212.83,297.57,60.017,1553052604,"201051344001093","174011545737251",0.00,7.70,0,295.16,298.47,0.0,0.0,0.000,1215744.9,1215744.9,20402,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553052610,302716.00
03/19/2019 23:30,2,0.000,ALERT,213.06,298.47,60.028,1553052604,"201051344000458","174011545737251",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,1232415.0,1232415.0,12201,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553052612,302717.00
