ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2019 23:30,2,0.000,ALERT,212.83,297.87,60.017,1553052604,"201051344000890","174011545737251",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,1230276.3,1230276.3,20331,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553052613,302718.00
03/19/2019 23:30,2,0.000,ALERT,212.83,298.17,60.022,1553052604,"201051344000988","174011545737251",0.00,7.30,0,294.26,299.97,0.0,0.0,0.000,955074.0,955074.0,12551,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553052615,302719.00
03/19/2019 23:30,2,0.000,ALERT,213.51,298.47,60.001,1553052604,"201051344000582","174011545737251",0.00,6.70,0,296.06,299.37,0.0,0.0,0.000,1209725.9,1209725.9,20303,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553052617,302720.00
03/19/2019 23:30,2,0.000,ALERT,212.83,298.77,60.022,1553052604,"201051344000868","174011545737251",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,1217479.6,1217479.6,44251,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553052619,302721.00
03/19/2019 23:30,2,0.000,ALERT,213.29,299.07,60.022,1553052604,"201051344000576","174011545737251",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,1235710.5,1235710.5,16287,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553052621,302722.00
03/19/2019 23:30,2,0.000,ALERT,213.06,298.17,60.017,1553052604,"201051344001158","174011545737251",0.00,6.70,0,296.06,299.97,0.0,0.0,0.000,1212871.6,1212871.6,12509,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553052622,302723.00
03/19/2019 23:30,2,0.000,ALERT,213.06,296.96,59.980,1553052604,"201051344000917","174011545737251",0.00,8.00,0,293.96,298.17,0.0,0.0,0.000,1227687.3,1227687.3,20177,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553052624,302724.00
03/19/2019 23:30,2,0.000,ALERT,213.06,296.96,60.006,1553052604,"201051344000417","174011545737251",0.00,7.00,0,294.86,298.17,0.0,0.0,0.000,990187.2,990187.2,20397,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553052626,302725.00
03/19/2019 23:30,2,0.000,ALERT,213.29,297.26,60.006,1553052604,"201051344000685","174011545737251",0.00,7.00,0,295.16,298.77,0.0,0.0,0.000,1232222.9,1232222.9,20387,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553052628,302726.00
03/19/2019 23:30,2,0.000,ALERT,213.06,296.66,60.001,1553052604,"201051344000651","174011545737251",0.00,6.30,0,294.86,298.47,0.0,0.0,0.000,1224810.5,1224810.5,20367,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553052630,302727.00
03/19/2019 23:30,2,0.000,ALERT,212.83,299.07,59.996,1553052604,"201051344000594","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1238463.8,1238463.8,44199,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553052632,302728.00
03/19/2019 23:30,2,0.000,ALERT,213.29,298.47,60.001,1553052604,"201051344000469","174011545737251",0.00,6.70,0,295.46,299.97,0.0,0.0,0.000,1217019.0,1217019.0,12493,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553052633,302729.00
03/19/2019 23:30,2,0.000,ALERT,213.06,297.57,60.001,1553052604,"201051344000585","174011545737251",0.00,7.30,0,294.86,298.77,0.0,0.0,0.000,1237637.0,1237637.0,20423,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553052635,302730.00
03/19/2019 23:30,2,0.000,ALERT,213.74,298.47,59.996,1553052604,"201051344000853","174011545737251",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,1240334.7,1240334.7,12089,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553052637,302731.00
03/19/2019 23:30,2,0.000,ALERT,213.51,297.87,59.975,1553052604,"201051344001145","174011545737251",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,1240523.1,1240523.1,20340,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553052639,302732.00
03/19/2019 23:30,2,0.000,ALERT,213.06,297.57,59.969,1553052604,"201051344000438","174011545737251",0.00,6.70,0,295.76,299.37,0.0,0.0,0.000,1233173.8,1233173.8,20379,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553052641,302733.00
03/19/2019 23:30,2,0.000,ALERT,212.61,297.57,59.975,1553052604,"201051344001135","174011545737251",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,1220217.3,1220217.3,20331,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553052643,302734.00
03/19/2019 23:30,2,0.000,ALERT,213.06,298.47,59.985,1553052604,"201051344000983","174011545737251",0.00,7.30,0,296.96,300.57,0.0,0.0,0.000,1238560.8,1238560.8,12095,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553052645,302735.00
03/19/2019 23:30,2,0.000,ALERT,213.06,296.96,59.980,1553052604,"201051344001203","174011545737251",0.00,7.00,0,294.86,300.57,0.0,0.0,0.000,1227833.3,1227833.3,20382,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553052647,302736.00
03/19/2019 23:30,2,0.000,ALERT,212.83,297.57,59.975,1553052604,"201051344001230","174011545737251",0.00,7.00,0,295.46,298.77,0.0,0.0,0.000,1224997.9,1224997.9,20193,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553052649,302737.00
03/19/2019 23:30,2,0.000,ALERT,212.61,297.26,59.990,1553052604,"201051344000646","174011545737251",0.00,6.70,0,294.56,298.47,0.0,0.0,0.000,1218031.0,1218031.0,20351,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553052650,302738.00
03/19/2019 23:30,2,0.000,ALERT,213.29,298.17,59.948,1553052604,"201051344000867","174011545737251",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,1216067.4,1216067.4,44272,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553052652,302739.00
03/19/2019 23:30,2,0.000,ALERT,213.74,298.17,59.959,1553052604,"201051344000633","174011545737251",0.00,6.70,0,294.86,299.67,0.0,0.0,0.000,1214835.8,1214835.8,44324,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553052654,302740.00
03/19/2019 23:30,2,0.000,ALERT,212.61,297.26,60.006,1553052604,"201051344000955","174011545737251",0.00,7.30,0,295.46,298.77,0.0,0.0,0.000,1237600.7,1237600.7,20371,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553052656,302741.00
03/19/2019 23:30,2,0.000,ALERT,213.06,297.57,59.980,1553052604,"201051344000648","174011545737251",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,1228674.7,1228674.7,43830,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553052658,302742.00
03/19/2019 23:30,2,0.000,ALERT,213.51,298.47,59.980,1553052604,"201051344000645","174011545737251",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,1233306.4,1233306.4,43790,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553052660,302743.00
03/19/2019 23:30,2,0.000,ALERT,213.06,299.07,59.953,1553052604,"201051344000569","174011545737251",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,1249277.1,1249277.1,12013,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553052661,302744.00
03/19/2019 23:30,2,0.000,ALERT,213.51,298.47,59.985,1553052604,"179051228000119","174011545737251",0.00,9.00,0,294.86,299.97,0.0,0.0,0.000,36766.5,36766.5,12089,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553052663,302745.00
03/19/2019 23:45,2,0.000,ALERT,213.51,299.97,60.012,1553053504,"201051344000579","174011545737251",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,1249083.8,1249083.8,12464,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553053506,302746.00
03/19/2019 23:45,2,0.000,ALERT,213.51,297.26,60.006,1553053504,"201051344001025","174011545737251",0.00,6.70,0,295.16,299.67,0.0,0.0,0.000,1231579.5,1231579.5,20385,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553053508,302747.00
03/19/2019 23:45,2,0.000,ALERT,213.51,297.87,60.028,1553053504,"201051344001093","174011545737251",0.00,7.70,0,295.76,299.07,0.0,0.0,0.000,1215744.9,1215744.9,20404,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553053510,302748.00
03/19/2019 23:45,2,0.000,ALERT,213.29,299.07,59.996,1553053504,"201051344000458","174011545737251",0.00,8.00,0,296.36,301.17,0.0,0.0,0.000,1232415.0,1232415.0,12203,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553053512,302749.00
03/19/2019 23:45,2,0.000,ALERT,213.51,298.17,59.996,1553053504,"201051344000890","174011545737251",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,1230276.3,1230276.3,20333,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553053513,302750.00
03/19/2019 23:45,2,0.000,ALERT,213.29,298.77,59.990,1553053504,"201051344000988","174011545737251",0.00,7.30,0,293.96,300.27,0.0,0.0,0.000,955074.0,955074.0,12553,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553053515,302751.00
03/19/2019 23:45,2,0.000,ALERT,213.96,298.47,59.996,1553053504,"201051344000582","174011545737251",0.00,6.70,0,296.66,299.97,0.0,0.0,0.000,1209725.9,1209725.9,20305,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553053517,302752.00
03/19/2019 23:45,2,0.000,ALERT,213.29,299.67,60.001,1553053504,"201051344000868","174011545737251",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,1217479.6,1217479.6,44253,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553053519,302753.00
03/19/2019 23:45,2,0.000,ALERT,213.96,299.67,60.028,1553053504,"201051344000576","174011545737251",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,1235710.5,1235710.5,16289,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553053521,302754.00
03/19/2019 23:45,2,0.000,ALERT,213.51,299.07,59.996,1553053504,"201051344001158","174011545737251",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,1212871.6,1212871.6,12511,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553053523,302755.00
03/19/2019 23:45,2,0.000,ALERT,213.51,297.26,59.980,1553053504,"201051344000917","174011545737251",0.00,8.00,0,294.26,298.47,0.0,0.0,0.000,1227687.3,1227687.3,20179,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553053524,302756.00
03/19/2019 23:45,2,0.000,ALERT,213.74,296.96,59.996,1553053504,"201051344000417","174011545737251",0.00,7.00,0,294.86,298.47,0.0,0.0,0.000,990187.2,990187.2,20399,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553053526,302757.00
03/19/2019 23:45,2,0.000,ALERT,213.74,297.57,60.017,1553053504,"201051344000685","174011545737251",0.00,7.00,0,295.46,299.07,0.0,0.0,0.000,1232222.9,1232222.9,20389,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553053528,302758.00
03/19/2019 23:45,2,0.000,ALERT,213.51,296.66,60.033,1553053504,"201051344000651","174011545737251",0.00,6.30,0,294.86,298.77,0.0,0.0,0.000,1224810.5,1224810.5,20369,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553053530,302759.00
03/19/2019 23:45,2,0.000,ALERT,213.06,299.37,60.012,1553053504,"201051344000594","174011545737251",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,1238463.8,1238463.8,44201,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553053532,302760.00
03/19/2019 23:45,2,0.000,ALERT,213.29,298.77,59.985,1553053504,"201051344000469","174011545737251",0.00,6.70,0,295.46,300.27,0.0,0.0,0.000,1217019.0,1217019.0,12495,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553053534,302761.00
03/19/2019 23:45,2,0.000,ALERT,213.74,298.17,59.990,1553053504,"201051344000585","174011545737251",0.00,7.30,0,295.16,299.37,0.0,0.0,0.000,1237637.0,1237637.0,20425,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553053535,302762.00
03/19/2019 23:45,2,0.000,ALERT,213.96,298.77,60.001,1553053504,"201051344000853","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1240334.7,1240334.7,12091,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553053537,302763.00
03/19/2019 23:45,2,0.000,ALERT,213.51,297.87,60.006,1553053504,"201051344001145","174011545737251",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,1240523.1,1240523.1,20342,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553053539,302764.00
03/19/2019 23:45,2,0.000,ALERT,213.51,297.57,59.985,1553053504,"201051344000438","174011545737251",0.00,6.70,0,296.06,299.37,0.0,0.0,0.000,1233173.8,1233173.8,20381,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553053541,302765.00
03/19/2019 23:45,2,0.000,ALERT,213.06,297.57,59.980,1553053504,"201051344001135","174011545737251",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,1220217.3,1220217.3,20333,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553053543,302766.00
03/19/2019 23:45,2,0.000,ALERT,213.29,299.37,59.980,1553053504,"201051344000983","174011545737251",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,1238560.8,1238560.8,12097,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553053545,302767.00
03/19/2019 23:45,2,0.000,ALERT,213.51,297.57,60.006,1553053504,"201051344001203","174011545737251",0.00,7.00,0,295.46,300.87,0.0,0.0,0.000,1227833.3,1227833.3,20384,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553053546,302768.00
03/19/2019 23:45,2,0.000,ALERT,213.51,297.87,60.006,1553053504,"201051344001230","174011545737251",0.00,7.00,0,295.46,299.37,0.0,0.0,0.000,1224997.9,1224997.9,20195,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553053548,302769.00
03/19/2019 23:45,2,0.000,ALERT,213.29,297.57,60.006,1553053504,"201051344000646","174011545737251",0.00,6.70,0,294.86,298.77,0.0,0.0,0.000,1218031.0,1218031.0,20353,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553053550,302770.00
03/19/2019 23:45,2,0.000,ALERT,213.51,298.47,60.006,1553053504,"201051344000867","174011545737251",0.00,7.70,0,295.76,300.87,0.0,0.0,0.000,1216067.4,1216067.4,44274,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553053552,302771.00
03/19/2019 23:45,2,0.000,ALERT,213.96,298.77,60.001,1553053504,"201051344000633","174011545737251",0.00,6.70,0,294.26,299.97,0.0,0.0,0.000,1214835.8,1214835.8,44326,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553053554,302772.00
03/19/2019 23:45,2,0.000,ALERT,213.06,297.87,60.006,1553053504,"201051344000955","174011545737251",0.00,7.00,0,295.46,299.07,0.0,0.0,0.000,1237600.7,1237600.7,20373,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553053556,302773.00
03/19/2019 23:45,2,0.000,ALERT,213.51,298.17,59.996,1553053504,"201051344000648","174011545737251",0.00,6.30,0,295.76,300.57,0.0,0.0,0.000,1228674.7,1228674.7,43832,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553053558,302774.00
03/19/2019 23:45,2,0.000,ALERT,213.74,298.77,60.012,1553053504,"201051344000645","174011545737251",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,1233306.4,1233306.4,43792,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553053560,302775.00
03/19/2019 23:45,2,0.000,ALERT,213.51,299.67,59.969,1553053504,"201051344000569","174011545737251",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,1249277.1,1249277.1,12015,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553053562,302776.00
03/19/2019 23:45,2,0.000,ALERT,213.74,298.77,60.001,1553053504,"179051228000119","174011545737251",0.00,9.00,0,295.16,299.97,0.0,0.0,0.000,36766.5,36766.5,12091,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553053563,302777.00
